Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,10.24,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,19.54,8.9
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,32.82,23.5
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,45.83,36.03
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,58.59,48.13
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,71.11,59.87
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,82.47,70.27
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,93.61,80.26
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,104.22,89.61
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,114.59,98.61
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,116.51,100.14
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,116.98,100.39
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,144.92,111.76
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,171.32,133.36
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,195.25,151.05
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,222.21,172.5
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,244.27,192.4
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,263.67,210.21
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,200.98,162.74
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,117.84,95.54
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,133.8,109.21
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,150.63,123.45
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,161.5,132.72
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,173.34,142.89
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,155.1,127.67
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,135.93,111.56
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,128.32,105.44
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,120.62,99.18
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,111.66,91.66
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,102.68,84.07
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,91.54,74.68
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,80.31,65.06
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,67.81,54.06
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,55.1,42.73
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,41.44,30.51
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,27.18,17.63
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,16.51,6.87
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.83,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.41,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,9.82,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,20.96,10.19
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,27.56,19.24
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,34.17,25.92
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,37.88,29.66
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,41.65,33.3
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,44.45,35.99
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,47.26,38.63
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,53.91,44.68
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,56.06,46.51
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,57.68,47.83
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,59.24,49.08
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,104.25,58.26
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,158.19,90.54
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,210.7,132.14
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,262.61,178.17
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,312.79,224.8
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,361.59,270.56
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,407.31,313.91
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,450.98,354.87
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,491.06,391.46
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,528.58,425.09
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,561.1,454.61
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,590.5,481.09
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,613.9,502.72
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,633.83,521.33
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,647.21,533.75
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,656.94,543.07
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,658.57,546.16
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,656.6,546.17
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,644.49,536.71
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,634.93,528.62
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,604.75,503.87
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,571.66,475.47
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,515.34,428.94
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,457.48,376.98
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,355.69,265.97
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,214.52,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,104.92,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,9.82,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,21.04,10.17
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,27.21,18.92
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,33.42,25.24
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,37.19,29.03
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,41.0,32.71
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,51.81,42.77
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,65.33,55.19
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,68.91,58.31
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,72.5,61.39
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,74.47,62.97
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,76.52,64.6
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,107.07,64.7
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,158.59,90.32
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,204.5,132.1
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,239.38,169.04
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,297.49,216.77
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,363.1,272.13
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,374.99,292.34
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,367.66,294.09
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,444.85,357.11
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,526.42,423.63
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,497.18,404.29
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,443.82,364.31
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,493.0,405.7
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,538.63,443.61
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,564.33,465.92
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,586.11,485.06
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,584.85,484.69
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,580.17,481.47
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,565.54,470.61
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,552.11,459.9
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,521.26,434.96
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,488.05,406.85
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,430.7,358.83
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,372.46,306.74
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,221.72,166.94
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,33.36,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,10.67,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,11.1,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.85,10.7
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,28.66,20.21
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,38.67,30.12
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,43.52,34.97
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,48.38,39.66
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,67.08,57.2
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,94.87,82.99
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,104.87,91.97
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,114.64,100.63
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,95.89,83.26
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,76.14,64.99
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,114.9,94.87
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,159.19,130.99
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,186.64,145.53
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,237.67,182.15
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,238.93,191.88
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,220.53,182.74
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,146.22,121.06
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,60.59,47.73
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,81.06,65.71
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,101.86,83.87
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,144.82,121.53
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,198.8,168.71
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,338.27,291.26
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,484.09,417.28
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,365.28,316.15
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,226.11,194.47
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,216.01,186.47
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,205.44,177.71
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,431.46,379.34
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,621.74,542.35
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,591.63,515.91
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,558.4,486.66
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,499.76,433.34
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,448.9,382.75
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,352.31,277.89
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,228.6,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,100.11,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,9.82,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,21.11,10.35
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,26.83,18.86
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,32.63,24.87
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,36.47,28.83
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,40.34,32.68
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,46.77,38.79
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,49.95,41.73
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,51.84,43.39
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,53.66,44.95
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,55.68,46.67
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,57.63,48.31
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,101.49,56.75
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,156.96,90.14
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,211.8,134.76
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,265.99,184.51
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,317.39,234.36
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,367.26,283.37
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,414.97,330.16
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,460.55,374.25
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,501.75,413.74
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,540.23,450.01
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,574.33,481.83
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,605.25,510.32
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,630.07,533.52
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,651.34,553.43
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,666.86,568.15
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,678.71,579.62
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,681.42,583.79
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,680.39,584.36
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,670.07,575.43
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,656.35,563.28
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,628.93,540.49
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,604.11,518.38
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,551.55,471.96
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,497.14,420.6
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,401.33,319.97
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,290.71,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,129.17,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,10.24,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,21.92,10.91
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,28.94,20.7
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,35.96,27.88
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,40.49,32.44
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,45.02,36.85
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,47.71,39.39
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,50.42,41.87
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,52.23,43.52
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,54.07,45.17
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,61.48,52.0
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,63.35,53.63
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,104.99,61.46
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,158.62,93.32
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,211.24,135.3
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,263.26,181.86
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,313.28,228.79
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,361.98,274.76
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,407.47,317.87
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,450.91,358.26
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,490.82,394.95
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,528.13,428.52
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,560.17,457.06
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,589.11,482.44
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,612.56,502.06
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,632.56,518.48
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,645.24,530.79
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,654.29,540.11
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,660.39,545.77
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,657.82,544.67
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,644.73,536.1
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,628.08,523.98
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,595.55,498.51
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,559.95,469.36
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,502.39,422.07
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,442.81,369.67
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,350.67,277.94
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,233.25,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,97.26,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,10.24,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,19.52,8.97
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,32.79,23.96
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,45.8,36.73
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,58.89,49.26
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,71.72,61.36
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,82.81,71.64
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,93.69,81.52
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,104.63,91.28
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,115.31,100.67
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,125.66,109.84
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,131.1,114.53
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,146.73,119.85
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,156.15,127.51
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,174.46,141.74
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,195.13,158.39
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,208.3,169.65
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,221.26,180.77
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,258.35,210.69
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,300.02,244.95
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,313.39,256.81
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,333.02,273.75
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,448.5,368.37
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,575.07,470.17
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,597.77,489.91
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,617.22,507.74
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,628.91,518.22
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,636.99,525.63
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,638.18,527.93
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,635.78,527.23
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,621.04,516.61
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,602.77,502.68
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,575.28,480.9
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,540.51,452.21
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,482.94,405.45
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,424.07,354.26
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,329.22,263.09
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,219.18,29.91
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,89.73,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,13.99,6.93
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,20.61,13.35
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,28.07,20.5
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,35.54,27.61
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,42.61,34.28
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,49.7,40.88
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,78.56,67.44
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,105.4,91.7
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,101.21,87.67
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,96.55,83.27
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,109.59,90.55
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,123.1,101.76
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,96.87,79.09
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,68.1,54.18
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,70.2,56.0
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,72.3,57.78
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,91.17,74.11
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,110.33,90.57
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,78.14,62.66
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,45.58,34.34
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,79.08,63.53
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,113.87,93.53
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,111.85,91.84
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,109.87,90.28
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,104.27,85.59
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,98.66,80.9
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,90.65,74.1
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,82.59,67.21
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,319.68,276.83
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,519.46,443.17
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,478.9,408.02
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,434.88,370.9
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,373.89,317.88
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,312.93,262.86
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,227.27,181.77
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,125.83,30.47
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,43.09,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.56,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,4.92,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,9.86,3.15
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,14.81,7.91
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,19.77,12.62
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,24.74,17.29
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,29.71,21.94
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,34.7,26.56
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,38.86,30.31
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,43.02,34.02
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,69.91,58.49
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,94.45,80.54
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,84.09,67.71
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,72.87,57.82
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,123.34,99.82
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,177.12,144.05
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,146.18,119.04
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,108.7,88.17
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,190.58,155.54
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,280.49,229.11
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,271.72,222.72
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,252.77,207.8
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,168.02,138.09
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,74.87,59.1
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,77.52,61.56
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,80.3,64.03
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,99.6,80.71
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,120.65,98.83
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,111.1,90.8
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,101.47,82.7
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,90.74,73.71
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,79.9,64.51
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,67.31,53.5
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,54.51,42.18
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,41.42,30.48
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,28.11,18.55
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,18.15,9.32
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.22,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.27,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,9.82,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.89,9.72
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.91,18.88
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,34.94,25.82
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,39.46,30.21
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,43.99,34.45
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,46.67,36.89
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,49.38,39.27
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,54.88,44.12
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,76.97,63.77
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,57.19,45.93
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,57.11,45.78
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,58.68,33.09
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,35.58,25.01
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,47.64,35.33
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,59.75,45.63
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,181.41,133.47
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,350.13,264.47
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,345.29,272.77
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,313.85,254.99
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,240.43,197.09
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,147.59,120.24
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,250.51,207.8
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,362.28,302.29
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,483.84,405.56
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,609.88,511.57
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,621.89,523.51
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,630.37,532.75
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,634.93,537.9
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,636.12,540.06
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,621.91,529.88
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,608.98,520.03
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,584.46,500.0
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,557.19,476.63
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,503.42,429.81
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,448.27,379.08
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,361.77,295.74
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,263.86,120.57
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,109.22,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,9.82,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,21.11,10.59
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,27.31,19.2
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,33.56,25.57
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,37.36,29.48
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,41.19,33.27
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,47.63,39.33
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,50.8,42.22
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,61.78,52.43
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,80.81,70.03
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,67.02,57.09
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,59.74,50.25
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,100.93,59.67
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,156.51,89.8
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,211.04,133.55
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,264.84,182.53
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,317.19,232.4
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,368.06,281.34
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,415.61,327.55
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,461.05,371.18
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,454.66,372.91
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,425.69,353.55
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,517.08,430.79
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,607.4,506.53
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,632.72,529.4
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,654.52,549.47
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,670.53,564.37
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,682.85,576.07
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,686.96,581.08
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,687.36,582.22
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,677.68,574.37
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,664.54,563.24
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,638.86,541.65
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,616.21,521.17
