Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,168.72,134.4
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,136.38,107.97
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,102.0,79.7
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,64.5,48.55
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,26.56,16.76
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,99.51,77.6
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,173.43,137.9
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,152.19,120.53
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,130.28,102.69
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,123.34,97.13
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,116.3,91.47
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,99.95,78.25
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,83.49,64.83
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,84.93,66.19
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,86.48,67.64
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,70.61,54.56
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,55.55,42.02
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,49.28,36.79
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,43.03,31.52
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,37.2,26.63
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,31.38,21.68
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,24.74,15.92
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,18.11,10.1
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,12.74,5.32
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.39,0.52
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.69,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.82,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.64,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.05,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.46,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.29,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.11,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,37.63,29.1
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,71.1,59.59
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,68.51,56.93
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,65.6,54.04
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,107.22,91.23
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,147.14,120.61
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,164.33,134.21
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,182.42,148.54
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,124.52,100.32
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,59.88,45.83
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,81.57,64.32
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,102.83,82.24
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,92.33,73.29
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,81.64,64.25
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,93.31,74.0
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,105.12,83.79
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,106.13,84.66
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,107.15,85.58
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,104.34,83.3
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,101.49,81.02
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,104.32,83.54
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,107.29,86.2
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,96.91,77.59
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,86.45,68.88
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,66.85,52.27
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,48.05,36.21
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,43.04,31.98
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,38.04,27.71
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,313.59,271.11
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,551.84,467.68
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,484.93,411.38
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,418.22,355.38
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,331.32,279.88
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,232.86,191.74
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,119.18,69.15
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,7.81,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,15.66,7.39
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,26.44,17.52
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,37.18,27.3
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,48.72,37.71
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,60.16,47.85
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,71.85,58.04
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,83.44,67.97
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,70.8,56.72
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,56.38,43.95
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,40.99,30.28
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,25.64,16.75
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,43.52,32.25
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,61.47,45.48
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,45.23,31.87
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,29.02,18.37
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,158.53,109.72
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,345.06,250.45
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,319.24,243.51
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,256.81,201.39
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,272.4,214.0
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,288.81,227.19
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,179.78,140.52
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,61.58,44.77
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,39.04,26.41
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,16.58,7.99
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,25.29,15.18
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,34.01,22.37
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,399.36,327.32
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,760.71,613.27
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,635.95,514.35
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,494.98,401.11
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,248.49,203.86
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,15.68,7.52
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,400.29,336.69
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,760.51,626.83
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,728.31,603.32
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,688.55,574.34
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,624.03,523.1
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,558.42,468.77
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,465.05,389.29
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,373.57,306.63
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,233.08,148.27
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,58.81,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,14.69,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,28.72,19.38
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,43.72,34.14
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,58.31,48.04
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,69.26,58.35
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,79.93,68.14
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,71.44,60.18
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,62.1,51.41
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,88.54,75.33
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,109.76,94.28
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,136.3,117.62
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,162.76,140.59
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,143.98,123.59
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,163.04,113.51
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,218.33,160.42
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,262.41,203.16
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,253.31,202.01
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,225.76,184.01
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,306.43,246.56
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,416.32,335.43
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,445.85,362.45
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,468.22,382.92
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,444.96,365.52
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,404.78,333.1
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,378.91,312.36
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,338.74,279.46
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,526.57,439.12
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,704.87,587.48
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,691.99,577.15
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,667.66,558.38
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,610.48,511.92
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,532.58,448.19
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,307.64,262.01
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,52.22,39.84
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,293.69,254.72
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,536.92,461.48
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,634.85,544.66
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,721.8,615.44
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,668.34,570.89
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,613.39,523.79
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,524.11,446.78
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,436.53,366.13
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,241.86,167.4
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,12.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,15.12,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.8,21.73
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,37.6,29.02
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,44.44,35.79
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.77,45.67
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,74.58,64.19
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,96.04,83.85
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,118.15,103.78
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,84.96,73.08
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,66.82,56.23
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,67.03,56.16
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,75.57,63.68
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,84.09,71.11
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,144.1,84.05
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,215.68,149.73
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,267.77,206.65
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,300.79,232.04
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,347.61,271.06
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,369.06,295.25
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,373.53,302.87
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,474.2,384.22
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,594.15,482.86
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,639.78,522.79
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,682.4,559.77
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,720.65,592.43
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,755.68,622.02
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,784.86,646.4
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,810.38,666.44
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,829.7,681.55
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,845.18,693.92
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,852.15,700.43
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,863.26,710.32
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,859.27,709.03
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,851.34,705.31
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,829.86,690.37
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,804.71,672.53
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,768.31,645.5
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,735.72,620.64
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,676.9,573.77
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,616.65,523.68
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,525.93,447.77
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,436.66,367.86
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,294.08,214.05
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,108.93,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.61,2.38
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.22,24.11
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,42.38,33.58
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,51.37,42.45
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,57.05,47.92
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,62.67,53.12
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,65.72,55.68
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,68.78,58.15
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,71.28,60.15
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,73.74,62.1
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,81.48,68.82
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,82.3,69.23
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,93.03,66.99
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,150.41,90.75
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,207.8,131.38
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,266.07,180.88
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,323.5,233.71
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,380.51,287.08
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,434.83,337.34
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,489.39,386.64
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,539.23,431.52
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,587.15,473.66
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,631.96,511.62
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,674.78,547.09
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,711.53,577.8
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,745.15,605.52
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,774.3,628.16
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,800.02,646.5
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,818.76,660.89
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,833.75,672.67
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,842.75,680.22
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,856.06,691.14
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,851.82,689.51
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,843.69,685.18
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,826.84,673.15
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,806.4,658.37
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,770.31,631.9
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,731.3,602.47
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,677.79,560.66
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,622.47,515.43
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,543.88,452.47
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,459.61,379.8
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,321.8,237.49
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,136.57,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,14.12,3.04
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,28.85,20.2
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,36.55,27.94
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,44.14,35.2
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,48.98,39.79
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,53.78,44.16
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,61.92,51.37
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,65.18,53.98
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,67.5,55.81
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,69.8,57.6
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,71.56,58.78
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,73.3,59.93
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,87.89,58.64
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,146.83,83.79
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,206.53,126.0
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,266.32,175.87
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,328.94,231.58
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,385.35,283.07
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,439.79,332.26
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,492.5,378.93
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,542.96,423.22
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,591.56,464.99
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,639.15,504.3
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,685.37,541.76
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,723.64,572.97
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,758.76,601.29
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,785.66,622.75
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,808.63,640.33
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,827.35,654.5
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,842.28,666.07
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,854.54,676.15
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,855.24,678.06
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,849.83,675.93
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,840.52,671.06
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,819.04,657.56
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,793.95,641.29
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,762.5,619.59
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,722.88,591.04
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,668.56,550.31
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,612.75,506.39
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,524.0,434.32
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,436.78,358.86
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,309.21,230.94
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,129.28,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.3,6.24
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.4,22.96
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,42.16,32.39
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,49.92,39.73
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,55.63,45.0
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,61.25,50.0
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,61.88,50.28
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,62.74,50.72
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,71.06,57.85
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,73.58,59.78
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,74.19,59.9
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,74.86,60.09
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,95.97,60.24
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,154.22,87.79
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,212.45,129.83
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,277.02,183.88
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,333.64,234.79
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,389.77,285.96
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,443.83,335.03
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,496.83,382.28
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,547.18,426.24
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,595.62,467.53
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,641.0,504.56
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,684.29,538.99
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,722.18,569.21
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,757.01,596.61
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,787.35,619.62
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,814.33,639.29
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,833.84,654.6
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,849.59,667.34
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,860.54,675.52
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,867.67,681.1
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,864.57,679.74
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,866.38,681.89
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,852.36,671.7
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,834.71,658.89
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,801.2,636.73
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,764.73,611.7
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,714.06,574.36
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,661.5,533.76
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,577.52,469.27
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,494.03,400.27
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,359.7,274.85
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,212.18,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,9.39,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.67,9.68
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,30.29,21.53
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,37.89,28.94
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,45.33,35.94
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,49.7,39.91
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,54.02,43.67
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,58.71,47.64
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,63.21,51.34
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,71.14,58.12
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,73.23,59.66
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,77.2,62.73
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,81.01,65.62
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,104.41,66.19
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,160.43,93.64
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,218.19,135.95
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,275.61,183.95
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,313.77,229.88
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,325.69,250.69
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,391.52,298.15
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,489.41,373.65
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,537.71,415.06
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,584.29,454.39
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,627.28,490.36
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,668.19,524.19
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,703.55,553.01
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,735.92,579.2
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,761.52,600.09
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,783.59,617.85
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,799.39,629.86
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,811.48,639.33
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,724.99,575.79
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,618.83,494.3
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,329.74,269.85
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,33.93,22.84
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,125.5,100.71
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,232.45,189.71
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,207.27,169.5
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,181.67,148.81
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,149.77,122.26
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,105.24,84.51
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,76.28,59.39
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,46.37,33.19
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,25.07,14.07
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,6.57,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.41,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,11.95,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,23.14,13.13
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.57,25.62
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,41.67,32.7
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,48.69,39.45
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,53.38,43.91
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,58.01,48.18
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,65.27,54.66
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,67.3,56.25
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,69.54,58.12
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,71.75,59.95
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,72.09,59.96
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,72.49,60.04
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,131.93,93.48
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,201.22,147.39
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,228.28,156.24
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,289.58,199.2
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,348.77,254.33
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,407.41,309.36
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,463.68,361.83
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,518.74,412.12
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,570.73,458.82
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,620.61,502.59
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,666.67,541.57
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,710.21,577.63
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,748.99,609.73
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,784.54,638.75
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,814.13,661.72
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,840.1,681.75
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,860.68,698.41
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,877.42,712.57
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,885.75,719.75
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,890.09,724.22
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,886.21,723.79
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,887.33,727.3
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,867.25,713.95
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,843.51,697.89
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,807.99,672.38
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,769.46,643.87
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,714.4,601.62
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,657.42,555.96
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,579.68,491.16
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,495.74,417.37
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,354.39,286.0
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,198.27,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,77.64,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,15.36,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.62,14.33
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,35.16,26.62
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,43.01,34.5
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,50.71,42.02
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,55.25,46.29
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,59.74,50.36
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,65.63,55.51
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,71.26,60.3
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,106.81,92.51
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,150.2,131.21
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,149.76,130.12
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,155.67,134.77
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,174.58,135.5
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,205.32,151.43
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,252.59,190.27
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,289.43,222.82
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,326.93,254.26
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,365.46,287.04
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,400.84,318.12
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,432.6,345.54
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,390.44,314.94
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,325.24,263.86
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,306.1,249.11
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,284.08,231.53
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,312.25,254.55
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,342.48,278.74
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,338.28,275.36
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,333.41,271.69
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,260.49,213.25
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,173.7,142.07
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,169.7,139.39
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,165.78,136.46
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,110.21,90.0
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,57.24,44.66
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,45.14,34.26
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,33.07,23.72
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,28.9,20.16
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,24.75,16.54
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,20.19,12.51
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,15.64,8.42
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.92,5.02
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.21,1.6
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.92,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.64,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.85,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
