Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,192.88,159.3
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,124.59,98.81
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,39.44,17.96
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,16.11,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,22.04,12.35
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.18,25.13
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,41.96,32.78
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,49.6,40.03
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,54.84,44.85
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,59.96,49.39
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,63.26,52.06
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,66.46,54.55
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,74.81,61.7
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,76.87,63.18
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,78.67,64.43
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,80.37,65.58
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,80.9,65.72
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,98.57,64.25
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,156.04,90.2
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,223.16,138.68
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,280.51,186.68
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,338.41,238.16
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,395.83,289.46
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,453.01,339.77
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,508.62,387.44
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,563.44,432.93
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,615.25,474.82
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,665.55,514.23
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,712.76,550.99
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,757.89,585.31
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,800.17,616.02
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,839.99,642.85
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,873.99,666.45
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,904.84,687.89
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,930.61,705.87
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,952.9,721.61
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,968.92,733.23
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,981.23,742.56
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,986.86,747.58
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1000.52,758.28
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,993.84,756.3
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,983.39,752.1
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,965.26,741.89
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,943.66,729.41
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,910.88,709.09
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,875.18,686.56
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,833.94,658.43
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,784.49,623.8
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,717.53,577.03
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,650.35,528.06
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,559.57,457.67
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,471.28,385.56
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,347.23,281.2
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,222.63,136.08
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,81.76,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.21,13.76
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,35.01,26.05
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,42.81,33.72
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,50.46,40.99
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,55.32,45.46
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,60.08,49.69
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,62.72,51.75
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,71.35,59.16
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,73.56,60.8
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,75.69,62.36
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,77.24,63.28
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,78.69,64.1
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,79.3,64.32
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,100.88,63.86
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,168.93,99.34
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,227.96,141.87
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,286.28,191.28
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,345.02,243.96
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,403.29,296.47
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,461.16,347.81
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,516.92,396.8
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,571.7,443.62
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,624.2,486.55
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,675.12,526.88
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,722.52,564.26
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,767.75,599.09
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,775.04,601.06
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,758.97,585.66
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,843.12,650.67
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,912.7,700.43
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,895.48,686.89
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,850.72,652.0
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,825.43,634.65
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,798.39,615.66
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,802.34,620.35
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,803.43,622.9
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,906.78,700.34
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,988.87,758.5
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,968.3,745.2
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,944.28,730.59
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,911.44,710.26
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,882.33,692.39
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,832.96,658.43
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,781.85,622.66
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,714.03,575.24
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,646.02,525.61
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,553.13,454.06
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,462.71,380.64
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,338.65,275.67
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,215.25,138.85
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,77.74,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.96,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,16.6,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.15,15.71
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,35.95,26.86
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,42.95,33.75
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,49.86,40.29
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,54.03,44.12
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,58.15,47.73
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,66.08,54.58
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,68.67,56.51
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,73.82,60.78
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,71.55,58.42
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,76.31,62.31
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,74.59,60.48
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,85.37,69.6
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,111.06,69.81
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,170.0,98.02
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,230.01,141.53
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,289.91,191.91
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,350.09,245.02
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,409.33,297.7
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,468.09,349.01
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,525.33,398.44
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,581.53,445.61
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,634.9,488.38
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,686.61,528.5
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,735.16,566.14
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,781.46,601.26
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,824.14,631.34
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,864.06,657.67
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,899.02,681.23
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,930.7,702.49
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,956.32,720.11
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,978.28,735.41
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,994.63,746.57
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,1007.17,755.36
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,1013.0,760.45
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1015.0,763.26
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,1008.06,759.77
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,997.37,754.03
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,990.24,750.88
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,967.96,737.59
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,934.76,717.22
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,898.63,694.68
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,850.18,661.89
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,806.23,631.72
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,740.75,587.29
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,675.02,540.76
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,585.19,472.91
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,497.88,403.24
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,374.32,301.13
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,253.52,169.6
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,94.73,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.48,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.31,16.09
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,37.36,28.11
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,44.65,35.15
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,51.82,41.79
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,56.22,45.76
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,60.54,49.52
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,63.16,51.52
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,65.72,53.42
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,73.99,60.43
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,76.07,61.91
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,77.58,62.77
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,78.99,63.55
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,79.24,63.45
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,107.06,64.67
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,175.38,102.3
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,234.06,145.05
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,291.86,193.04
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,350.17,243.65
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,407.25,293.58
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,464.01,342.35
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,519.22,389.2
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,573.53,434.01
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,625.26,474.71
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,675.47,512.96
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,722.58,548.88
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,767.62,582.47
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,809.18,612.92
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,848.17,639.5
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,881.95,662.43
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,912.61,683.24
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,937.8,699.11
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,959.5,712.7
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,974.8,722.99
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,986.38,731.0
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,990.83,735.11
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,1003.62,744.95
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,997.28,743.14
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,987.21,739.22
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,967.8,727.86
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,944.94,714.35
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,911.38,693.73
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,881.61,675.57
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,834.33,643.68
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,785.23,610.05
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,718.12,565.29
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,650.8,518.34
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,561.75,451.46
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,475.07,382.8
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,354.37,283.89
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,237.93,163.11
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,86.45,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,7.26,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.82,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.81,15.52
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,35.57,25.99
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,42.92,32.83
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,50.1,39.25
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,54.56,43.19
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,58.93,46.9
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,62.6,49.89
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,66.11,52.68
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,74.39,59.45
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,76.43,60.73
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,77.84,61.47
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,79.16,62.13
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,79.68,62.26
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,110.49,64.64
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,175.65,99.41
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,232.53,139.18
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,290.15,185.78
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,348.26,234.61
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,405.43,282.13
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,462.28,327.98
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,517.55,371.97
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,571.9,413.7
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,623.72,451.26
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,673.98,486.2
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,721.03,519.39
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,765.98,550.33
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,807.37,577.61
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,846.18,601.58
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,879.85,622.5
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,910.36,641.45
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,935.4,658.05
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,956.94,672.68
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,971.53,682.21
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,982.39,689.69
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,987.17,694.73
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,988.23,697.76
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,992.93,701.17
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,982.1,695.15
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,963.23,685.57
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,940.97,674.03
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,907.81,654.6
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,871.8,633.32
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,830.9,608.56
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,782.39,578.24
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,717.69,539.71
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,652.76,498.69
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,565.49,437.66
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,480.6,374.33
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,364.83,283.71
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,254.61,174.52
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,93.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.13
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.69,18.86
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.74,29.59
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.88,38.98
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.77,47.86
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,66.16,53.48
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,72.27,58.67
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,93.37,76.7
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,118.13,97.46
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,103.43,84.27
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,93.14,75.03
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,104.79,84.37
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,115.68,92.9
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,131.85,105.7
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,169.23,117.99
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,221.52,151.5
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,278.91,195.23
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,295.84,200.92
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,349.44,238.52
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,404.86,285.06
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,459.94,330.34
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,512.98,373.39
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,565.38,414.66
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,614.63,452.66
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,662.17,488.36
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,679.0,499.56
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,682.0,500.08
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,685.59,502.32
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,684.27,500.88
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,725.45,530.56
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,766.56,559.69
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,787.41,574.7
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,806.15,588.47
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,731.1,536.55
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,666.87,491.28
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,704.31,520.42
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,759.69,560.37
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,742.67,550.12
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,702.47,525.11
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,771.7,577.84
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,824.2,616.35
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,801.68,601.56
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,776.34,585.44
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,710.17,541.44
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,651.85,502.25
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,583.11,455.65
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,515.12,407.05
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,434.12,345.33
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,355.81,282.77
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,240.46,188.99
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,145.13,100.36
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,48.51,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.84,1.06
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,32.66,22.25
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,49.5,38.09
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,64.76,52.11
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,79.67,65.52
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,75.91,62.22
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,73.49,59.98
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,89.77,74.01
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,105.05,86.95
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,106.71,88.06
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,108.37,89.18
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,108.73,89.01
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,108.56,88.42
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,108.48,87.93
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,141.31,91.85
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,186.45,114.62
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,243.89,156.51
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,298.06,202.08
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,353.19,250.24
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,407.31,297.25
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,461.8,343.65
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,515.08,388.61
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,567.83,431.88
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,617.38,470.8
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,665.63,507.53
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,710.97,541.89
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,754.42,574.02
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,794.04,601.9
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,831.23,627.38
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,830.6,624.04
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,812.7,608.73
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,738.28,554.81
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,643.98,485.98
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,706.94,535.08
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,788.46,594.97
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,783.35,591.75
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,775.49,587.45
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,860.79,651.2
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,937.02,703.66
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,913.06,688.17
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,885.98,671.6
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,849.83,649.52
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,811.12,625.44
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,758.28,589.77
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,703.85,552.28
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,628.55,499.95
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,562.13,452.21
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,475.55,385.97
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,392.25,318.74
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,289.19,232.8
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,192.75,140.26
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,62.47,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.83,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,13.2,1.69
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,31.73,21.72
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,49.34,38.18
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,66.08,53.53
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,83.1,68.82
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,94.15,78.47
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,101.3,84.44
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,121.09,101.08
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,136.44,113.53
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,149.63,124.15
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,154.17,127.33
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,149.33,122.6
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,133.7,108.86
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,169.63,138.42
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,211.23,157.16
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,245.71,179.17
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,281.28,205.35
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,321.94,238.5
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,346.48,259.17
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,382.21,284.77
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,432.19,322.29
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,457.96,344.1
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,469.63,354.17
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,506.27,381.54
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,544.86,409.95
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,584.83,440.29
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,626.88,472.03
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,628.81,473.29
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,626.5,471.43
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,656.32,494.1
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,686.02,516.49
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,679.64,512.36
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,670.46,506.41
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,684.28,517.77
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,696.67,528.08
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,523.1,401.04
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,342.29,263.36
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,318.37,246.68
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,293.71,228.72
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,551.54,434.33
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,786.66,610.58
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,820.94,634.93
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,837.74,648.25
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,775.12,604.45
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,710.1,558.67
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,635.53,505.89
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,569.86,457.86
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,482.54,390.87
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,398.67,323.17
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,295.68,237.02
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,199.23,146.0
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,65.46,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.59
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,5.34
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.46,9.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,12.76
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,16.41
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,22.7,14.49
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,20.65,12.58
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,46.41,35.08
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,72.32,57.41
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,108.83,88.37
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,143.35,117.09
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,172.12,140.82
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,202.53,157.87
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,212.78,164.92
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,238.15,184.19
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,246.24,190.52
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,253.6,196.35
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,266.05,205.61
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,278.83,215.08
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,258.8,199.72
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,239.3,184.69
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,232.59,179.52
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,225.45,174.0
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,174.51,134.16
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,121.89,92.56
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,371.31,289.96
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,638.7,488.21
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,555.44,425.53
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,459.15,353.42
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,343.14,266.28
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,211.68,164.31
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,223.89,174.47
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,236.6,184.71
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,310.06,242.9
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,372.35,291.58
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,294.05,231.44
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,198.19,156.2
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,176.47,139.34
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,154.54,121.95
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,156.77,124.34
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,159.64,127.22
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,140.83,112.08
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,122.04,96.8
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,102.62,81.06
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,82.9,64.76
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,64.26,48.97
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,45.01,32.43
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,28.79,18.38
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,5.87
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,10.24,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.69,7.17
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.89,21.2
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,41.82,31.62
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,48.48,37.9
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,55.0,43.82
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,59.59,47.82
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,64.04,51.57
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,65.73,52.68
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,67.41,53.75
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,75.74,60.68
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,77.63,61.97
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,77.96,61.92
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,78.27,61.87
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,78.41,61.69
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,123.43,69.95
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,188.12,109.79
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,244.12,152.43
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,299.92,200.05
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,356.02,249.56
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,370.45,274.45
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,370.61,281.68
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,309.45,236.41
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,240.95,184.42
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,391.6,300.49
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,570.98,434.23
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,545.02,414.02
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,506.26,384.49
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,509.9,386.89
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,511.98,387.89
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,313.88,240.76
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,111.88,83.56
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,145.28,110.34
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,179.64,137.48
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,600.71,468.58
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,969.85,728.79
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,972.72,728.88
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,971.9,729.76
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,963.27,726.6
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,951.05,721.19
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,770.65,596.35
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,572.42,448.33
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,718.92,564.99
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,845.26,658.06
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,798.54,625.23
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,750.07,591.94
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,685.78,547.88
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,621.14,501.74
