Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,539.66,439.56
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,459.94,375.63
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,347.96,282.74
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,247.59,188.59
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,120.44,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.47,8.68
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,31.26,21.86
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,41.76,31.88
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,48.45,38.21
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,54.99,44.18
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,59.6,48.22
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,64.08,52.01
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,66.8,54.05
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,69.43,55.94
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,77.93,63.05
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,79.76,64.27
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,81.01,64.99
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,82.14,65.63
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,82.46,65.58
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,130.99,75.21
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,187.24,108.68
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,252.79,158.37
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,309.4,205.19
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,366.44,253.18
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,422.64,299.51
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,478.54,344.0
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,532.44,386.89
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,585.49,427.76
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,635.86,465.13
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,684.68,500.28
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,730.65,533.53
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,774.6,564.76
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,817.27,593.86
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,857.75,620.16
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,890.92,642.01
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,920.95,661.98
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,945.55,678.63
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,966.65,693.27
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,981.74,703.31
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,993.16,711.29
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,997.06,714.79
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,997.26,716.28
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,1002.85,721.36
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,992.72,716.73
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,973.06,707.46
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,950.05,696.14
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,917.62,679.01
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,882.37,659.82
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,840.88,634.8
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,791.54,603.82
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,728.93,564.02
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,665.95,522.11
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,579.51,460.05
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,495.19,395.98
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,382.34,305.99
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,274.95,209.58
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,134.33,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,11.52,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.89,10.21
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.91,22.22
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.78,32.43
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,51.76,40.62
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,58.52,46.59
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,62.93,50.38
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,67.22,53.93
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,69.09,55.17
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,70.95,56.35
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,72.55,57.41
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,81.27,64.56
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,82.1,64.91
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,82.85,65.22
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,82.79,64.86
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,132.63,75.33
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,186.86,107.93
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,250.99,157.09
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,306.42,204.07
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,362.27,252.78
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,417.58,300.49
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,472.6,346.94
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,525.75,391.42
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,578.03,434.03
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,627.55,472.68
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,675.39,508.94
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,720.08,542.89
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,762.76,574.69
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,754.88,566.24
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,720.53,538.67
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,814.77,610.32
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,894.22,667.47
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,848.49,634.88
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,768.86,575.9
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,874.79,655.96
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,967.82,720.65
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,965.48,719.6
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,959.24,716.84
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,915.83,689.74
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,859.58,653.74
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,771.0,591.8
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,689.44,533.03
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,746.35,580.1
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,805.96,624.24
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,744.95,581.08
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,675.29,531.74
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,612.54,487.5
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,549.99,441.74
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,488.93,395.3
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,428.56,346.9
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,324.41,260.74
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,227.12,173.25
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,113.08,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,12.38,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.32,11.61
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.43,25.06
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.25,36.98
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.75,45.67
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,66.99,53.89
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,73.44,59.41
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,81.36,66.07
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,84.31,68.15
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,87.15,70.08
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,88.99,71.25
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,90.7,72.31
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,90.33,71.61
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,89.97,70.94
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,89.7,70.37
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,148.99,89.27
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,195.96,116.44
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,246.78,154.62
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,302.18,201.43
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,363.49,253.92
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,417.17,299.91
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,471.26,345.32
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,523.56,389.09
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,575.06,431.12
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,625.04,470.1
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,674.01,507.26
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,719.04,541.47
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,762.08,573.54
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,799.84,600.78
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,834.73,625.06
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,866.01,646.6
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,894.27,666.1
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,916.75,682.01
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,935.85,695.78
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,949.1,705.19
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,971.16,720.67
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,972.88,722.91
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,970.89,722.99
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,962.56,719.78
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,950.69,714.34
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,928.99,701.28
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,911.04,690.89
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,877.26,669.95
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,840.97,647.13
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,792.66,614.54
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,742.78,580.28
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,679.03,535.82
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,615.05,489.68
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,531.12,426.54
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,444.84,358.67
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,341.53,274.18
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,245.45,188.21
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,122.7,7.4
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,13.23,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,24.16,13.36
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,39.07,28.0
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,53.72,41.33
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.72,43.37
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,60.11,47.23
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,69.43,55.31
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,79.63,64.0
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,84.37,67.73
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,87.4,69.93
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,122.99,99.86
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,170.36,139.03
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,165.53,134.2
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,169.38,136.73
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,127.67,101.76
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,141.14,82.63
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,198.83,119.36
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,250.28,158.34
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,303.52,202.85
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,357.59,249.02
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,410.56,293.54
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,464.05,337.46
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,490.8,362.23
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,493.11,365.53
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,519.88,385.91
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,546.11,405.42
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,594.36,441.38
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,648.98,481.52
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,614.29,455.38
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,565.89,419.4
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,729.64,542.34
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,884.49,652.31
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,908.72,667.99
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,929.75,682.82
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,785.9,583.88
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,593.92,444.41
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,791.89,593.23
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,953.1,705.51
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,739.88,557.68
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,483.2,368.11
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,580.12,444.63
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,651.93,500.46
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,554.19,429.0
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,435.97,341.48
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,400.77,316.21
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,364.72,289.45
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,324.44,259.41
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,283.55,228.07
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,236.71,190.73
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,189.78,152.14
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,136.83,107.34
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,83.49,60.78
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,31.19,1.66
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,8.54,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,16.5,7.6
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,32.88,22.84
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,48.68,37.17
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,65.42,52.06
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,79.87,64.67
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,92.5,75.56
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,102.85,84.29
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,116.94,95.9
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,138.29,113.46
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,156.26,127.85
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,170.79,139.2
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,183.06,148.57
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,194.9,157.51
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,186.77,150.46
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,220.09,156.85
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,259.65,184.95
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,295.47,213.44
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,309.97,216.4
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,357.68,249.27
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,415.19,297.72
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,467.58,341.38
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,518.49,383.42
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,568.67,423.81
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,616.44,460.71
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,662.92,495.67
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,706.54,528.55
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,748.35,559.52
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,724.53,539.18
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,666.68,494.31
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,779.69,580.34
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,887.41,657.95
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,720.03,537.65
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,485.48,362.84
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,661.81,496.04
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,828.42,615.98
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,842.35,626.5
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,853.36,636.34
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,782.94,587.67
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,689.58,522.84
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,367.57,287.23
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,28.16,17.14
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,31.87,20.39
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,35.59,23.57
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,31.42,20.24
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,27.25,16.9
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,23.1,13.56
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,18.95,10.17
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,14.81,6.74
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,10.68,3.26
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.39,0.43
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.05,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.71,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.29,13.4
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,34.25,24.19
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,43.78,33.03
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,49.97,38.7
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,56.0,44.02
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,59.79,47.2
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,63.49,50.19
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,65.86,51.97
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,68.15,53.64
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,76.15,60.19
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,77.63,61.1
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,78.57,61.57
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,79.42,61.98
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,86.41,67.68
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,140.45,78.01
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,205.64,121.62
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,261.6,165.43
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,316.51,211.55
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,371.74,258.63
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,425.97,304.48
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,479.47,348.49
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,531.03,390.16
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,581.66,429.73
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,629.57,465.39
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,675.87,498.64
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,719.56,530.06
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,761.32,559.33
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,799.37,585.02
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,834.95,607.68
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,865.38,628.62
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,892.8,647.72
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,913.55,661.9
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,943.05,681.81
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,955.94,692.59
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,965.22,701.42
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,965.21,703.65
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,961.53,703.71
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,952.99,699.19
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,940.97,692.59
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,927.27,685.56
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,903.61,672.0
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,719.41,548.5
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,528.33,409.85
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,609.58,474.7
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,661.45,514.29
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,601.24,471.52
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,541.54,428.67
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,469.41,374.62
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,399.24,319.29
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,309.05,245.86
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,224.14,172.32
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,116.01,43.05
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.03,2.25
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,13.16,6.05
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,18.12,10.54
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,23.08,14.97
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,28.48,19.75
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,33.88,24.48
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,35.15,25.5
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,36.41,26.5
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,75.12,60.18
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,110.42,90.36
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,99.68,80.66
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,88.42,70.67
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,113.01,87.31
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,137.64,106.84
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,140.21,108.35
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,142.82,109.99
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,214.73,166.03
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,274.84,211.92
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,287.98,221.84
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,301.47,232.19
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,211.98,163.47
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,113.01,85.65
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,114.34,86.83
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,115.73,87.92
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,111.49,84.53
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,107.16,81.07
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,143.98,110.32
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,181.62,139.83
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,179.93,138.54
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,178.19,137.32
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,214.13,165.63
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,251.33,194.64
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,244.43,189.44
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,237.39,184.28
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,189.07,146.64
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,140.54,108.34
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,132.31,102.24
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,124.03,96.0
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,147.09,115.06
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,171.92,135.51
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,155.47,122.74
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,138.97,109.86
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,99.04,77.36
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,60.55,45.51
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,50.94,37.66
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,41.35,29.68
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,32.62,22.23
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,23.91,14.7
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,16.46,8.19
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.04,1.69
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.51,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.56,0.1
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.86,3.12
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,13.99,6.86
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,18.12,10.55
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,62.92,50.26
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,102.79,84.97
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,75.27,60.55
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,43.07,32.19
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,102.38,83.42
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,155.07,127.86
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,137.23,112.09
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,117.85,95.27
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,144.17,111.75
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,171.31,132.51
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,208.63,160.01
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,258.42,196.74
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,287.4,217.82
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,318.79,240.82
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,336.0,253.37
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,353.72,266.29
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,338.23,255.1
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,318.68,240.62
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,364.04,273.96
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,412.77,309.11
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,579.41,436.11
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,761.12,569.67
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,614.82,461.3
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,404.05,302.21
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,658.98,496.59
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,891.37,659.85
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,666.85,501.77
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,361.16,272.31
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,517.7,392.75
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,682.2,512.86
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,831.32,623.76
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,961.04,714.44
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,856.21,644.0
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,711.52,541.48
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,721.94,551.23
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,709.21,544.09
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,671.28,518.85
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,609.21,476.45
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,562.19,442.92
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,514.22,408.01
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,463.36,370.91
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,412.75,332.86
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,354.25,287.28
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,296.57,240.65
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,226.62,182.34
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,158.66,123.21
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,80.28,38.42
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.24,16.14
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.65,25.25
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,46.61,35.29
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,53.4,41.4
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,59.98,47.12
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,83.86,67.67
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,111.94,91.39
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,132.89,108.62
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,146.88,119.72
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,159.09,129.43
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,161.48,130.94
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,120.02,95.91
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,82.57,64.28
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,104.59,69.2
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,155.1,90.19
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,205.41,123.24
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,257.81,164.21
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,311.32,209.16
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,365.5,255.23
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,419.05,300.45
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,472.11,344.21
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,508.66,375.41
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,531.95,393.96
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,594.04,442.38
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,669.07,500.42
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,712.87,533.29
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,754.83,564.47
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,791.63,590.59
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,825.7,613.71
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,856.59,635.04
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,884.58,654.44
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,903.91,668.11
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,919.68,679.57
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,931.19,688.1
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,939.22,694.37
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,786.49,588.99
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,587.05,444.03
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,455.23,348.63
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,298.97,230.34
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,418.13,325.04
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,515.96,400.76
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,546.65,426.14
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,552.18,433.95
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,302.93,243.0
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,61.38,45.07
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,52.19,37.89
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,43.02,30.41
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,34.7,23.46
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,9.7
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.68,2.96
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.28,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.56,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.09,4.03
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,15.63,8.18
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,21.42,13.37
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,27.23,18.49
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,74.22,59.71
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,111.4,91.7
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,97.91,79.73
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,77.59,61.95
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,127.41,104.19
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,173.17,141.99
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,161.27,131.31
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,168.39,136.62
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,193.64,146.23
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,239.54,180.54
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,262.95,197.31
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,285.67,214.51
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,283.41,214.15
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,261.02,198.08
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,331.66,249.76
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,402.7,301.15
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,453.62,338.54
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,522.7,389.47
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,539.47,402.06
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,552.28,411.48
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,653.39,488.89
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,763.79,571.75
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,802.02,597.0
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,837.78,620.21
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,869.15,642.86
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,897.63,663.72
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,767.36,572.62
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,576.6,432.07
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,303.11,232.87
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,19.97,10.42
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,504.9,396.87
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,982.61,730.4
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,975.44,721.97
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,964.77,716.23
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,751.71,572.1
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,499.66,386.34
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,706.97,547.11
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,869.45,661.91
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,824.55,630.12
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,777.98,598.8
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,718.35,558.15
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,658.28,515.94
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,571.56,451.88
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,486.82,386.8
