Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,382.46,304.79
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,290.29,226.84
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,151.71,89.38
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.11,1.52
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,29.43,19.6
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,44.07,33.45
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,58.32,46.68
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,69.91,57.2
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,81.19,67.15
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,97.97,81.69
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,115.16,96.29
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,88.3,72.37
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,73.56,59.16
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,117.41,96.89
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,162.97,135.24
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,117.82,96.23
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,84.5,67.47
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,103.47,66.15
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,157.55,90.35
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,211.88,127.64
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,275.48,178.58
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,331.11,226.67
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,387.15,275.86
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,380.6,283.72
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,358.43,273.12
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,349.58,267.19
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,337.81,258.71
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,370.35,283.58
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,405.04,309.85
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,530.05,405.54
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,673.7,512.2
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,771.84,587.41
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,863.68,655.85
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,745.73,568.15
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,570.1,434.17
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,383.35,296.11
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,193.07,148.47
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,627.69,492.16
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,996.19,751.87
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,880.69,670.24
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,711.42,546.34
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,668.62,517.02
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,623.85,485.02
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,647.33,505.85
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,667.75,524.11
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,537.34,426.05
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,387.18,310.09
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,627.27,503.34
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,819.24,644.37
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,760.52,601.36
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,701.23,558.97
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,622.52,500.33
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,545.39,440.33
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,443.54,359.21
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,347.06,277.31
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,213.6,136.68
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,49.65,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.41,33.67
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,57.13,46.17
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,70.72,58.32
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,96.75,81.46
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,122.77,104.24
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,74.83,61.33
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,14.87,7.67
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,30.22,21.32
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,45.63,34.88
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,81.74,66.33
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,114.97,94.74
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,95.94,74.56
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,75.89,57.81
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,71.75,54.16
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.53
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,133.66,104.28
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,198.39,156.05
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,171.25,134.2
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,142.58,111.15
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,159.15,124.48
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,176.11,138.04
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,190.44,149.46
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,205.07,161.1
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,270.47,212.83
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,342.33,268.7
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,274.94,216.16
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,209.69,164.85
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,232.46,183.22
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,255.84,201.85
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,292.14,230.83
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,346.65,273.82
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,333.49,263.82
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,319.67,253.49
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,328.72,261.36
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,338.22,269.6
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,382.91,307.21
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,428.9,345.7
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,384.44,311.06
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,339.02,275.51
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,334.3,273.88
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,328.88,271.56
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,156.3,129.33
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,15.4,3.88
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,29.69,20.28
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,45.73,35.36
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,61.49,49.94
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,77.01,64.04
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,92.31,77.62
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,104.11,87.8
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,113.54,95.69
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,114.98,96.43
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,109.4,91.05
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,107.92,89.27
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,105.19,86.44
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,90.04,72.94
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,84.81,68.09
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,131.93,90.59
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,204.5,140.61
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,268.57,194.05
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,306.71,229.61
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,328.18,250.59
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,338.2,261.55
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,387.29,297.45
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,450.52,344.96
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,481.14,369.5
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,512.52,394.44
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,483.38,372.92
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,437.97,337.99
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,569.34,439.99
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,721.32,554.06
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,597.23,459.71
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,442.11,340.17
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,605.09,467.63
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,771.81,592.74
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,492.06,385.41
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,171.82,133.23
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,602.81,478.62
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,982.43,751.15
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,985.44,750.83
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,984.84,751.46
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,976.16,745.98
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,972.33,744.03
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,792.55,618.24
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,601.76,475.39
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,743.43,587.27
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,865.08,675.24
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,575.9,462.46
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,247.31,200.26
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,216.86,177.49
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,186.26,153.01
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,153.5,125.8
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,120.28,97.54
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,85.6,67.36
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,42.74,30.04
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,22.4,10.43
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.79,4.2
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.99,21.49
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,39.71,30.01
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,48.23,38.04
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,53.49,42.81
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,58.64,47.27
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,62.34,50.39
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,65.93,53.31
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,68.5,55.17
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,70.94,56.88
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,79.13,63.67
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,80.44,64.45
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,82.47,65.73
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,84.3,66.84
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,109.43,67.25
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,163.29,93.52
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,218.06,132.46
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,281.79,184.36
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,336.84,232.48
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,392.14,281.35
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,446.53,328.67
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,499.4,373.49
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,549.87,415.92
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,599.33,456.48
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,550.29,419.9
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,465.03,352.92
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,542.16,411.91
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,630.54,477.8
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,729.59,553.51
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,834.32,632.33
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,678.99,517.53
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,469.14,358.39
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,649.17,497.3
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,826.16,627.49
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,869.45,658.61
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,915.66,692.21
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,919.48,694.83
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,919.98,695.55
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,625.13,482.88
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,248.9,193.31
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,606.45,475.02
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,884.7,673.08
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,848.54,646.18
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,809.95,620.58
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,764.84,590.6
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,717.97,558.9
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,646.44,509.19
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,583.88,464.69
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,505.53,406.41
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,429.76,347.11
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,335.2,270.94
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,228.94,182.44
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,131.44,89.98
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,20.44,8.31
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.85,22.47
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.5,32.46
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.92,41.96
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,72.81,58.63
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,91.7,75.0
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,91.45,74.47
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,89.06,72.03
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,85.05,68.19
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,79.75,63.27
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,123.11,99.7
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,177.8,144.76
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,127.22,101.98
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,90.4,70.83
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,115.76,71.81
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,174.91,103.75
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,228.23,141.86
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,281.7,185.17
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,332.96,229.29
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,384.99,274.68
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,428.27,315.21
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,461.7,344.95
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,437.85,329.86
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,400.07,302.15
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,497.4,375.28
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,619.35,464.78
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,671.73,502.88
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,726.02,542.2
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,418.94,320.25
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,56.97,39.36
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,375.66,288.5
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,700.79,523.38
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,827.25,615.62
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,942.42,696.44
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,865.64,643.68
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,751.69,562.74
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,672.77,506.71
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,569.7,432.07
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,773.08,585.42
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,941.99,704.12
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,917.52,687.58
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,890.1,670.77
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,854.41,648.04
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,816.3,623.44
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,697.31,540.13
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,591.35,463.21
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,586.45,462.24
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,578.04,456.7
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,506.49,403.22
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,436.73,349.05
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,345.93,276.75
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,260.31,205.19
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,150.68,104.9
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,31.41,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,21.16,9.59
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,35.48,25.04
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.96,35.92
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,58.64,46.71
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,66.13,53.43
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,73.31,59.65
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,82.55,67.61
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,91.37,75.04
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,104.82,86.17
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,117.51,96.38
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,147.76,121.4
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,178.68,146.37
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,190.42,154.94
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,201.64,163.1
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,206.83,153.96
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,241.0,173.2
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,266.68,196.07
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,277.04,208.53
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,310.43,233.02
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,347.38,260.24
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,370.17,276.82
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,406.82,303.67
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,444.83,332.19
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,486.27,363.23
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,476.17,356.12
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,461.37,345.34
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,511.27,381.93
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,565.83,421.09
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,555.77,413.2
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,542.38,403.23
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,723.82,538.54
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,896.75,659.64
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,763.55,564.63
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,581.78,432.6
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,624.96,466.49
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,687.55,511.57
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,662.93,493.38
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,615.15,460.14
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,661.87,496.31
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,685.54,516.11
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,503.51,385.0
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,321.42,247.87
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,286.14,222.37
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,250.29,195.31
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,171.36,133.62
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,112.82,86.62
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,96.88,74.24
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,80.76,61.38
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,64.96,48.53
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,48.88,35.19
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,34.75,23.25
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,12.59
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,3.81
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.1
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.4
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,23.09,14.69
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,32.22,22.96
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,42.2,31.82
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,40.52
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,84.82,68.67
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,112.34,91.83
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,97.37,78.4
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,86.13,68.33
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,87.57,69.19
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,88.87,69.92
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,90.74,71.13
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,92.36,72.13
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,121.35,74.44
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,171.95,100.52
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,227.16,140.72
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,281.9,185.13
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,316.96,226.4
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,343.05,256.21
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,387.9,285.39
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,491.09,361.23
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,506.1,375.4
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,499.92,371.24
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,543.22,403.27
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,590.0,437.19
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,674.08,500.49
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,762.88,566.62
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,765.33,564.88
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,753.8,553.63
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,669.57,494.18
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,569.97,422.4
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,764.2,566.84
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,938.71,688.14
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,950.21,695.01
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,958.21,701.17
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,886.91,654.83
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,795.0,590.74
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,682.37,513.05
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,566.75,430.52
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,430.53,330.35
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,271.41,208.83
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,442.89,346.48
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,610.37,474.6
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,410.69,323.31
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,218.09,171.13
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,410.41,328.36
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,572.54,453.62
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,499.54,397.34
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,428.43,342.22
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,339.75,271.64
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,239.46,189.3
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,150.59,108.11
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,33.0,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.97,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,20.02,9.43
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,33.72,23.3
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,49.13,37.31
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,64.51,51.08
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,79.95,64.62
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,95.14,77.64
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,93.68,76.05
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,94.35,76.23
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,124.3,101.3
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,145.07,118.16
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,154.32,125.44
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,163.3,132.48
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,181.38,146.71
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,198.76,160.2
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,189.12,139.42
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,220.96,152.14
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,239.85,158.57
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,282.65,187.81
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,342.41,244.3
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,391.91,289.62
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,426.77,317.94
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,461.19,345.46
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,489.84,368.13
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,516.1,389.05
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,555.52,418.5
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,589.41,443.21
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,594.93,446.97
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,596.28,447.49
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,614.65,460.99
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,631.92,473.52
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,605.42,454.35
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,583.34,438.26
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,577.79,434.76
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,570.59,430.0
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,607.07,458.12
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,662.79,499.12
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,657.79,495.34
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,651.0,490.82
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,674.8,509.89
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,696.43,527.17
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,694.45,527.56
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,711.86,541.29
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,624.98,480.9
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,559.94,435.13
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,648.76,503.67
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,707.79,546.9
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,648.35,505.16
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,589.13,463.58
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,522.1,414.21
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,456.31,363.8
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,366.04,292.61
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,281.01,222.21
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,187.67,136.9
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,62.42,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,22.22,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.32,11.53
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.47,24.01
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.67,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.72,40.81
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,60.6,47.75
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,66.13,52.45
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.7,56.17
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,92.96,74.99
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,112.95,91.49
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,132.55,107.41
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,139.09,112.21
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,145.5,116.9
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,164.73,132.04
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,183.6,146.65
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,197.97,150.08
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,228.84,172.15
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,246.79,184.74
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,265.18,197.89
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,264.77,197.63
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,262.34,195.84
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,343.66,249.51
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,493.17,354.32
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,543.38,391.77
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,592.75,427.95
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,639.45,460.59
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,684.85,491.11
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,727.75,522.1
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,768.83,551.42
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,803.41,575.08
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,835.03,596.6
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,865.03,617.15
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,904.02,643.4
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,926.58,659.26
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,945.87,673.36
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,958.93,683.72
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,968.51,692.09
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,971.61,696.54
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,971.2,698.96
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,962.71,696.4
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,950.82,691.86
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,930.13,681.05
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,913.74,673.11
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,605.23,462.61
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,248.79,192.24
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,270.91,212.8
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,311.93,246.27
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,259.79,206.64
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,227.05,181.61
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,189.22,151.58
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,151.09,120.5
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,112.18,87.82
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,72.81,54.25
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,41.3,26.24
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.43,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.85,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.33,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.86,2.83
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,16.05,8.44
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,22.25,14.04
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,28.88,19.92
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,35.53,25.7
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,64.37,50.82
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,90.85,73.51
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,68.93,54.35
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,43.92,32.57
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,51.44,38.96
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,58.99,45.29
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,99.12,79.29
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,136.28,110.26
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,173.44,134.38
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,211.59,163.49
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,249.55,185.8
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,317.56,232.24
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,332.82,238.12
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,386.66,277.8
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,433.49,320.55
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,468.61,350.55
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,503.9,377.56
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,538.4,403.11
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,561.25,419.22
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,574.99,428.12
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,617.56,459.59
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,664.78,493.85
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,710.0,524.7
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,755.67,555.33
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,794.02,582.39
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,831.56,608.82
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,789.24,579.1
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,728.94,537.56
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,879.63,647.66
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,991.83,722.39
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,994.23,723.92
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,1006.16,732.93
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,1000.43,730.65
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,991.2,726.45
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,972.0,715.91
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,949.6,703.41
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,919.92,686.37
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,894.28,671.96
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,850.02,643.95
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,803.99,614.4
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,746.18,576.1
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,687.73,536.22
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,616.08,485.14
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,545.4,432.54
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,447.63,357.87
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,351.91,280.61
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,239.72,180.61
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,114.31,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,39.16,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
