Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.42,12.43
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.27,30.22
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,47.16,36.59
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,52.09,41.02
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,56.9,45.17
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,59.95,47.64
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,62.91,49.97
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,70.99,56.59
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,73.15,57.99
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,74.37,58.72
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,75.5,59.37
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,74.91,58.45
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,85.26,66.77
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,123.52,71.42
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,177.19,100.51
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,230.61,139.54
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,285.44,184.85
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,341.0,233.44
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,396.7,282.51
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,451.16,329.56
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,505.04,375.03
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,556.94,418.43
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,607.77,459.92
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,656.59,498.93
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,703.79,536.0
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,747.7,569.77
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,789.55,600.99
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,826.64,626.29
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,860.91,649.53
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,892.08,671.25
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,920.25,690.92
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,767.88,581.35
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,553.7,418.54
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,787.2,599.01
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,978.68,736.22
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,608.59,473.23
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,137.8,104.19
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,588.87,463.86
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,963.12,733.27
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,570.8,449.57
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,97.16,73.03
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,495.94,398.92
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,838.87,656.37
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,789.23,620.74
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,729.61,579.7
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,671.48,540.7
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,613.34,500.29
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,555.95,457.72
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,498.65,412.96
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,407.47,338.13
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,321.27,263.69
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,228.32,176.96
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,119.77,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,40.93,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,6.4,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.71,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.74,14.14
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.02,25.81
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,42.4,33.04
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,49.64,39.89
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,54.87,44.7
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,59.95,49.2
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,63.25,51.96
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,66.43,54.54
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,69.59,57.06
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,79.5,65.54
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,81.17,66.64
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,82.71,67.64
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,84.25,68.65
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,85.6,69.49
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,125.38,75.34
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,179.52,106.22
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,255.27,176.23
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,320.43,239.29
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,340.87,248.78
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,408.25,299.66
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,462.85,347.42
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,517.38,393.95
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,570.9,439.03
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,623.64,482.28
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,674.3,522.07
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,723.82,559.91
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,769.59,595.17
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,813.44,628.24
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,853.92,655.66
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,891.95,681.16
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,924.75,703.91
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,954.48,724.56
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,979.63,742.12
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1001.39,757.48
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1016.8,768.67
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1028.6,777.62
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1033.32,781.97
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,1034.38,784.1
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,1029.23,781.83
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,1033.26,786.01
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,1013.22,774.33
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,989.86,760.64
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,959.84,742.59
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,926.94,722.43
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,887.2,695.9
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,839.53,663.37
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,781.83,622.71
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,723.36,580.39
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,646.04,522.81
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,569.84,463.9
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,473.33,388.33
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,381.01,312.03
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,262.4,205.94
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,135.68,12.01
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,47.59,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.78,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.44,15.64
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.23,28.5
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.37,37.29
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,64.09,52.69
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,69.15,57.09
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,73.1,60.36
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,76.88,63.41
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,78.28,64.16
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,79.63,64.86
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,112.89,93.56
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,141.51,117.78
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,111.33,91.32
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,90.58,73.15
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,130.34,79.02
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,182.69,108.74
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,231.71,144.38
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,291.8,193.16
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,346.68,240.39
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,401.8,287.29
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,455.82,331.58
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,509.45,373.59
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,560.82,414.26
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,611.21,452.93
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,659.42,488.57
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,706.06,522.07
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,749.81,553.8
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,791.63,583.58
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,829.39,608.45
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,864.59,631.59
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,895.73,652.41
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,923.89,671.4
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,894.92,654.06
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,832.98,611.09
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,925.74,679.62
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,989.92,721.69
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,991.7,724.0
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,1003.15,733.51
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,995.79,731.0
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,984.95,726.61
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,963.44,715.36
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,938.78,702.12
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,914.98,688.01
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,882.25,667.83
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,833.02,636.91
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,782.28,604.42
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,724.35,564.87
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,665.81,523.81
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,588.31,467.86
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,507.04,406.87
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,417.28,337.52
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,332.36,267.61
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,182.13,140.2
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.53,0.32
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.33,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.03,2.3
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,14.39,7.25
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,19.77,12.19
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,25.98,17.79
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,32.21,23.31
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,18.97,11.38
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,38.07,28.21
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,70.63,56.54
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,83.41,67.4
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,95.86,77.9
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,130.19,106.8
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,163.0,133.89
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,186.87,146.32
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,211.9,165.32
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,230.02,178.64
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,235.65,182.25
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,250.86,193.86
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,266.54,205.76
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,284.36,218.8
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,302.95,232.29
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,374.31,285.68
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,447.78,339.74
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,445.11,336.92
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,434.0,328.18
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,452.11,341.93
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,470.73,355.87
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,360.99,275.42
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,237.08,181.77
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,254.16,195.45
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,271.69,208.98
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,256.69,197.64
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,241.27,186.06
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,326.76,252.17
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,404.24,310.47
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,268.25,207.4
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,124.04,94.56
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,289.83,227.54
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,480.53,371.38
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,512.34,395.92
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,542.48,420.39
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,489.89,382.07
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,436.69,343.3
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,347.09,275.3
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,238.3,190.11
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,210.78,169.3
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,182.99,147.44
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,151.93,122.12
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,120.52,95.98
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,78.19,60.32
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,47.48,33.87
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,27.89,16.74
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.88,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.04,15.06
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.73,26.51
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,45.18,34.52
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,55.39,43.91
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.73,32.71
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,29.23
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,46.36,35.75
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,53.87,42.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,85.01,69.17
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,114.01,93.79
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,135.54,111.82
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,156.6,129.25
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,164.95,135.56
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,173.19,141.76
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,172.02,133.97
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,170.44,132.3
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,171.09,132.29
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,171.53,132.18
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,188.48,145.26
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,205.8,158.53
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,194.56,149.34
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,182.69,139.79
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,181.59,138.61
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,180.41,137.36
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,195.19,148.44
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,210.27,159.61
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,295.05,223.61
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,383.51,288.27
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,456.53,341.5
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,543.12,403.26
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,550.15,408.18
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,556.29,413.23
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,545.37,405.91
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,532.65,397.39
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,546.96,408.81
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,560.95,419.86
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,506.85,381.67
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,429.34,326.33
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,382.53,292.89
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,334.43,257.57
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,278.78,215.93
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,204.68,158.96
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,173.05,134.81
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,141.28,109.91
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,130.72,102.06
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,120.26,94.1
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,104.39,81.58
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,88.35,68.68
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,303.82,252.05
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,482.8,394.3
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,395.75,323.09
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,313.39,254.1
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,210.06,163.87
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,83.85,28.74
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,28.5,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,27.58,17.45
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,42.1,31.5
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,38.15,28.57
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,36.37,27.21
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,46.78,36.57
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,57.14,45.72
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,56.37,44.9
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,55.54,44.01
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,72.51,58.71
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,88.45,72.28
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,62.72,49.59
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,35.66,25.77
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,34.44,24.58
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,33.22,23.38
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,71.68,53.97
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,108.27,83.72
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,125.25,97.13
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,142.58,110.79
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,148.08,114.98
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,153.78,119.39
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,158.09,122.53
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,162.49,125.74
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,206.79,160.57
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,251.91,195.52
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,256.88,199.24
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,261.79,203.06
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,275.37,213.62
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,289.3,224.41
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,276.26,214.49
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,262.66,204.2
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,266.71,207.59
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,270.8,210.98
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,275.84,215.14
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,281.01,219.44
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,273.01,213.56
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,264.81,207.58
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,239.91,188.42
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,214.59,168.8
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,323.28,256.29
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,422.18,333.91
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,401.3,318.45
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,379.66,302.89
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,350.93,281.97
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,321.53,260.23
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,235.13,190.64
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,134.88,107.75
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,116.65,93.22
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,98.28,78.16
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,81.06,63.74
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,63.5,48.78
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,46.7,34.25
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,29.77,19.5
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,18.56,9.5
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.39,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,17.74,9.32
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,28.94,19.95
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,42.77,32.71
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,56.42,45.21
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,71.03,58.26
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,85.5,70.91
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,86.61,71.56
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,87.42,71.89
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,81.28,66.13
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,74.71,60.04
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,135.34,112.13
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,189.09,157.22
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,176.19,145.54
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,173.24,142.46
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,186.39,146.05
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,200.07,156.35
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,215.54,167.84
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,231.43,179.67
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,251.63,195.14
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,261.35,202.44
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,265.56,205.71
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,257.65,199.56
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,247.55,191.71
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,236.79,183.34
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,213.84,165.5
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,189.99,146.89
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,193.69,149.87
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,197.4,152.8
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,310.42,240.7
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,426.26,327.78
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,387.7,298.9
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,346.47,268.37
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,365.57,283.52
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,385.43,298.97
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,295.45,230.46
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,192.0,149.89
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,187.35,146.7
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,182.66,143.23
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,178.95,140.53
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,175.29,137.9
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,170.31,134.24
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,165.44,130.69
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,127.78,100.41
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,90.5,70.02
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,83.56,64.57
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,76.65,59.05
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,65.92,50.36
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,55.53,41.82
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,45.94,33.73
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,36.37,25.53
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,27.65,17.95
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,18.95,10.33
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.93,4.08
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.92,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.56,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.64,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.52,16.66
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.49,25.53
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,41.97,31.69
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,48.34,37.52
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,52.79,41.45
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,57.13,45.14
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,89.06,72.86
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,132.13,109.5
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,136.62,112.64
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,148.37,121.94
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,160.74,131.61
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,180.03,146.91
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,195.12,158.56
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,209.7,169.68
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,224.94,169.26
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,263.18,193.56
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,292.46,214.64
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,322.4,237.1
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,337.35,250.41
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,348.01,260.04
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,398.83,293.13
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,501.19,367.81
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,512.82,380.0
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,508.71,377.3
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,590.91,440.7
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,695.45,519.81
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,663.31,493.24
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,602.85,445.72
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,623.19,461.22
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,642.63,475.44
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,703.25,520.02
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,776.64,572.27
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,598.81,446.72
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,387.3,291.32
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,524.02,395.21
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,667.53,498.62
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,554.68,417.56
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,436.24,331.33
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,341.06,261.16
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,226.8,174.08
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,161.3,123.63
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,97.09,72.86
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,208.05,163.26
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,320.28,252.27
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,153.04,120.47
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,294.41,243.24
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,547.27,436.82
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,459.06,366.57
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,374.58,298.87
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,263.06,204.87
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,153.41,80.24
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,52.73,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,13.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,27.68,17.69
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,41.12,30.46
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,56.26,44.39
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,71.07,57.84
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,85.8,70.85
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,100.16,83.24
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,99.0,82.0
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,96.83,79.84
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,126.59,105.19
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,157.18,130.78
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,175.96,145.96
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,183.49,151.53
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,194.38,159.89
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,204.87,167.84
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,232.89,176.32
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,258.06,195.25
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,245.32,169.47
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,297.39,199.13
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,330.42,241.25
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,351.49,268.3
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,406.2,305.61
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,511.07,384.79
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,561.97,426.96
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,612.14,467.65
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,609.42,464.6
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,588.08,445.42
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,647.56,490.43
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,713.32,539.13
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,720.08,544.15
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,723.19,546.77
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,826.43,625.58
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,927.17,698.07
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,947.08,711.17
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,963.45,722.54
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,550.35,429.58
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,69.34,50.08
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,143.52,109.91
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,222.06,171.91
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,622.36,487.08
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,958.97,727.77
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,932.2,707.48
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,902.4,688.42
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,867.75,666.85
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,830.61,643.36
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,572.27,454.72
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,335.86,269.45
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,299.55,242.48
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,245.13,199.66
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,210.46,172.05
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,175.3,143.24
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,136.21,110.19
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,96.7,76.11
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,58.4,42.5
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,14.86,3.27
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.52,0.11
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.35,17.73
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.99,28.99
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.74,37.25
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.88,56.33
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.68,66.64
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,91.43,75.81
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,101.62,84.33
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,89.8,73.55
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,76.56,61.64
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,77.75,62.47
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,86.78,70.07
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,131.76,108.21
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,215.17,177.65
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,201.06,156.47
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,188.74,147.52
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,249.63,191.63
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,316.81,240.41
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,354.71,268.65
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,386.99,293.45
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,330.86,253.84
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,256.96,198.37
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,393.16,302.91
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,568.92,434.41
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,408.18,314.76
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,214.25,164.44
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,411.21,317.73
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,623.85,474.46
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,538.41,409.95
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,436.53,333.16
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,359.23,275.77
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,267.23,205.79
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,640.52,496.97
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,958.81,719.54
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,972.21,725.77
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,982.17,732.8
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,864.56,652.55
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,694.08,528.19
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,850.26,647.88
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,982.5,739.66
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,796.03,611.35
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,591.28,460.34
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,456.42,360.54
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,323.27,257.32
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,351.2,281.47
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,356.16,287.13
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,322.51,261.63
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,288.42,235.42
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,427.64,350.68
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,562.63,452.35
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,475.06,383.25
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,391.05,315.71
