Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,282.98,224.23
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,179.32,107.99
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,63.23,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.61,0.94
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.46,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.31,26.42
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,42.8,32.58
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,49.16,38.41
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,53.26,42.04
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,57.28,45.46
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,60.29,47.79
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,63.2,49.96
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,70.91,56.24
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,72.67,57.32
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,73.87,58.02
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,74.97,58.64
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,75.56,58.83
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,76.05,58.96
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,137.06,78.08
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,190.02,109.62
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,243.33,149.89
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,297.59,194.85
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,351.85,241.16
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,406.39,287.43
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,459.73,331.8
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,512.77,374.57
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,564.39,415.62
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,615.1,454.71
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,663.41,491.23
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,710.37,525.83
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,754.41,557.59
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,796.57,586.91
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,835.76,611.44
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,872.59,634.17
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,904.74,654.96
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,933.94,673.84
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,957.74,689.93
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,978.21,704.04
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,993.36,714.28
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,1005.02,722.49
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,1010.15,726.76
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,1011.73,729.02
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,1007.29,729.08
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,999.43,727.17
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,984.64,719.56
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,978.84,717.95
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,951.44,701.01
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,921.24,682.44
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,882.44,658.69
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,841.51,633.25
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,794.77,603.93
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,742.02,569.57
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,674.24,523.75
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,607.24,476.4
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,520.73,412.95
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,437.69,348.27
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,326.74,256.85
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,217.51,136.12
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,79.43,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,8.54,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.61,1.51
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.42,16.65
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,36.26,25.97
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,42.76,32.03
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,49.13,37.77
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,53.96,41.97
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,58.64,45.9
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,61.58,48.21
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,64.42,50.38
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,72.93,57.25
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,75.28,58.78
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,76.36,59.35
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,77.34,59.85
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,77.5,59.69
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,77.59,59.48
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,138.99,78.65
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,191.65,109.77
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,244.87,149.54
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,298.85,193.67
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,352.31,239.15
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,406.06,284.85
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,459.08,328.68
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,511.8,371.05
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,562.32,411.38
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,611.96,449.98
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,659.65,485.53
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,706.01,519.2
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,749.49,550.51
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,791.14,579.76
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,827.28,603.91
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,860.75,626.28
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,890.98,645.62
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,918.27,662.99
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,939.74,677.12
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,957.92,689.25
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,971.32,697.91
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,981.31,704.53
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,996.35,714.5
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,994.72,713.98
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,954.14,690.32
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,901.84,659.17
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,897.18,658.33
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,888.57,654.51
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,887.22,655.1
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,881.41,652.79
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,838.29,625.67
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,793.45,597.33
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,737.95,561.67
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,681.75,524.52
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,609.62,474.52
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,538.5,423.23
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,446.99,355.01
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,366.94,291.85
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,266.08,207.69
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,166.58,105.58
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,56.19,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,8.54,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,16.25,2.32
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,30.5,19.96
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,44.85,33.24
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,57.85,45.01
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,70.57,56.27
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,74.0,59.2
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,78.87,63.2
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,85.98,69.01
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,102.56,82.76
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,127.17,103.03
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,157.54,127.71
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,171.48,138.46
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,184.73,148.58
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,133.58,106.06
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,97.96,76.34
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,183.75,123.84
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,255.14,180.7
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,259.72,173.99
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,298.01,196.91
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,347.59,238.85
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,397.84,281.31
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,447.56,322.12
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,497.78,362.25
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,546.13,400.69
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,593.95,437.72
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,607.32,447.37
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,610.69,448.2
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,581.42,426.94
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,540.19,396.51
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,685.98,505.83
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,833.24,612.23
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,862.39,630.71
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,888.73,648.29
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,908.03,661.29
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,924.04,672.27
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,935.3,679.87
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,951.95,691.11
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,953.93,693.33
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,952.58,693.68
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,943.87,688.96
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,931.97,682.35
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,723.25,540.1
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,482.43,365.29
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,675.0,512.41
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,826.15,620.74
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,785.84,592.93
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,743.69,565.35
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,678.24,521.48
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,622.85,483.78
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,557.52,437.74
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,493.39,390.76
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,412.04,328.01
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,334.61,265.42
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,243.23,189.02
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,152.45,98.39
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,48.74,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,8.96,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.25,2.79
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.39,18.14
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.28,29.18
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,49.28,37.4
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,58.09,45.22
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,65.1,51.27
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,73.37,58.22
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,77.41,61.53
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,81.26,64.61
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,84.03,66.6
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,86.61,68.4
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,87.6,68.86
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,88.46,69.21
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,88.22,68.66
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,88.81,68.82
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,144.94,85.88
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,193.54,114.9
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,242.65,151.48
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,293.22,192.52
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,343.86,235.31
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,395.14,278.54
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,445.77,320.0
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,496.31,360.16
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,545.25,398.85
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,593.68,436.11
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,639.56,470.57
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,684.17,503.27
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,726.04,533.4
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,766.3,561.83
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,802.39,586.93
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,836.12,609.42
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,865.91,628.55
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,892.9,645.79
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,913.32,659.28
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,930.5,670.82
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,943.41,678.63
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,953.01,684.4
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,953.82,685.29
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,960.08,689.86
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,951.91,686.69
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,940.53,681.72
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,921.49,670.61
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,899.54,657.76
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,868.6,639.05
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,835.21,618.71
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,793.73,592.74
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,750.42,565.2
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,694.82,529.61
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,631.17,487.24
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,566.91,441.99
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,503.71,395.74
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,421.8,334.03
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,343.87,272.09
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,253.32,196.88
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,165.02,109.26
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,53.28,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.91,4.2
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.97,18.82
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.75,28.02
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,45.57,34.35
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,52.24,40.32
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,55.84,43.42
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,59.4,46.35
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,62.33,48.64
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,65.14,50.78
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,72.99,57.16
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,74.67,58.22
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,75.78,58.82
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,76.79,59.35
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,77.27,59.44
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,79.3,60.83
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,141.16,79.33
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,193.62,110.51
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,246.13,149.55
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,299.88,193.32
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,353.82,238.99
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,407.99,284.75
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,448.98,322.06
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,480.85,348.71
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,525.31,381.77
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,570.85,414.8
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,635.29,463.41
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,709.95,519.38
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,753.49,549.99
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,795.14,578.39
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,790.79,571.2
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,760.74,546.28
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,852.3,613.32
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,927.81,663.93
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,951.38,679.2
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,971.65,693.06
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,986.71,704.51
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,998.32,714.02
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,1003.42,718.22
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,1005.0,720.43
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,999.56,717.02
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,990.72,711.64
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,988.69,710.7
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,971.09,699.93
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,944.99,686.93
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,916.11,672.09
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,878.02,650.97
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,837.81,628.04
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,791.03,598.14
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,738.23,563.33
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,673.74,518.73
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,609.84,472.92
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,526.37,412.31
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,446.13,350.64
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,341.99,266.61
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,243.7,166.85
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,89.45,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,13.99,6.15
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,21.44,13.01
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,31.39,22.0
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,41.37,30.94
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,51.79,40.05
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,61.82,48.66
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,63.81,50.24
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,65.57,51.59
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,70.61,55.62
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,75.53,59.51
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,131.78,106.7
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,171.16,138.8
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,196.91,159.21
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,207.44,167.04
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,240.3,181.26
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,254.66,192.27
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,178.11,134.12
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,83.2,60.92
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,173.19,131.22
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,261.22,198.34
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,295.63,223.45
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,343.43,258.57
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,316.32,238.39
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,289.87,218.66
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,321.77,242.62
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,360.12,271.07
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,463.83,348.42
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,576.49,430.25
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,559.81,417.39
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,539.26,402.24
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,538.55,402.79
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,536.35,402.17
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,384.94,291.75
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,229.44,174.27
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,267.74,204.27
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,325.88,248.5
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,335.73,256.39
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,345.99,264.83
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,310.13,238.56
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,254.03,196.46
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,192.37,148.75
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,131.16,100.38
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,121.6,93.12
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,112.02,85.73
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,107.79,82.62
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,103.77,79.66
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,90.77,69.48
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,77.69,59.06
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,64.5,48.27
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,51.19,37.21
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,39.3,27.25
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,28.08,17.7
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,18.96,9.8
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.87,1.49
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.12,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,9.39,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,17.78,4.81
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,30.2,19.84
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,42.8,31.52
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,56.36,43.83
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,69.53,55.61
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,82.23,66.62
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,94.49,77.0
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,103.06,83.99
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,106.12,86.14
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,127.94,104.15
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,143.44,116.54
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,155.47,125.89
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,166.78,134.55
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,178.92,143.8
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,191.43,153.25
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,215.28,153.57
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,236.25,162.26
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,287.38,204.89
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,329.09,240.66
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,325.94,241.63
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,324.47,242.91
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,315.16,236.02
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,302.83,226.69
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,304.24,227.83
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,305.08,228.46
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,412.88,307.88
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,534.44,394.67
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,648.74,480.73
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,769.22,570.06
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,802.27,591.51
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,832.33,611.57
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,861.75,630.79
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,888.41,648.11
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,909.86,662.46
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,941.34,683.42
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,954.56,691.99
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,964.41,698.66
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,968.79,702.48
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,969.78,704.32
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,963.41,702.97
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,953.74,699.67
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,938.23,691.3
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,919.66,681.05
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,870.6,649.95
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,812.7,612.69
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,670.59,514.78
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,521.64,406.3
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,482.35,379.75
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,442.14,351.09
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,397.11,317.8
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,351.65,283.08
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,295.8,238.54
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,241.08,193.32
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,178.11,139.59
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,116.92,80.78
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,38.49,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.84,5.1
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.14,18.02
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.3,27.41
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,47.24,35.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,54.16,41.64
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,58.35,45.22
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,62.44,48.57
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,90.06,72.06
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,120.36,97.39
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,94.51,75.08
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,71.7,55.49
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,79.88,62.08
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,80.97,62.65
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,81.83,63.04
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,85.57,65.83
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,133.91,74.94
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,184.08,105.45
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,262.79,175.39
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,326.14,233.27
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,349.27,253.32
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,378.69,277.2
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,410.48,300.79
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,444.25,325.65
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,478.51,350.76
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,526.56,385.46
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,595.56,436.89
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,683.67,501.65
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,627.0,458.25
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,529.28,384.91
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,584.61,425.37
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,650.67,471.54
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,777.98,563.72
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,899.58,646.68
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,823.34,593.82
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,713.45,516.14
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,846.87,613.18
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,963.76,690.92
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,690.32,507.9
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,345.76,257.18
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,678.89,507.14
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,949.44,688.9
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,937.88,680.1
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,916.45,668.18
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,887.42,652.11
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,855.93,634.33
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,812.38,607.02
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,767.19,578.27
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,712.93,543.25
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,657.95,506.79
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,580.57,451.96
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,514.53,403.71
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,433.02,342.98
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,355.36,281.64
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,261.1,204.06
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,173.84,122.62
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,55.66,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,10.24,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,18.93,5.98
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.24,19.76
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.73,30.37
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.35,38.2
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.78,45.64
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,65.79,51.64
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,70.33,55.35
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,73.77,58.01
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,77.06,60.48
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,79.01,61.78
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,80.83,62.96
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,81.76,63.51
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,82.57,63.98
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,132.95,105.22
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,188.51,149.62
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,171.81,112.33
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,191.11,111.99
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,237.27,145.88
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,293.97,191.18
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,347.42,242.54
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,402.11,290.56
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,413.79,301.63
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,425.89,311.53
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,474.96,346.92
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,523.89,382.06
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,594.31,435.26
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,684.81,502.66
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,678.47,494.64
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,648.87,470.12
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,746.35,541.2
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,836.99,603.44
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,812.97,584.1
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,758.46,543.18
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,858.68,615.56
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,936.54,666.59
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,950.45,674.54
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,961.07,681.22
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,966.37,685.47
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,981.38,695.98
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,976.1,695.26
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,967.5,692.82
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,951.87,684.73
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,933.15,674.81
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,906.54,661.17
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,877.28,645.73
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,845.49,627.17
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,806.12,603.24
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,755.31,571.08
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,703.64,537.52
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,640.13,493.87
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,577.17,448.97
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,496.32,389.95
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,418.42,330.06
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,319.67,249.93
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,225.16,161.69
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,107.1,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,9.82,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.79,17.68
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,39.28,28.17
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,46.42,34.75
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,53.37,40.98
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,57.96,44.88
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,62.4,48.53
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,70.91,55.54
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,97.71,77.82
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,120.79,96.47
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,143.31,114.27
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,163.98,130.47
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,190.3,150.91
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,192.71,151.93
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,192.7,151.2
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,222.62,157.62
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,257.22,178.67
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,251.63,163.98
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,294.39,189.52
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,344.89,231.65
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,395.71,273.91
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,445.77,314.33
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,495.5,353.35
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,543.49,390.72
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,590.74,426.57
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,635.94,459.19
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,679.93,490.07
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,721.16,518.78
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,760.78,545.8
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,794.25,567.92
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,825.05,588.1
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,808.08,574.26
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,760.95,539.6
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,698.84,498.83
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,625.44,449.46
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,643.48,464.25
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,679.56,489.93
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,718.64,518.48
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,756.32,546.01
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,744.32,538.44
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,730.27,530.13
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,523.38,387.78
