Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,896.85,659.54
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,867.26,642.28
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,722.12,544.24
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,570.11,435.98
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,528.8,408.49
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,486.81,379.17
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,521.54,407.46
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,529.08,414.25
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,452.28,357.24
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,378.74,299.87
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,286.05,224.4
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,200.12,150.05
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,88.79,25.37
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,10.24,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.76,7.54
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,28.12,18.23
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,36.36,26.01
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,41.76,31.03
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,47.08,35.8
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,49.55,37.92
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,56.68,43.98
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,59.52,46.31
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,62.27,48.52
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,63.08,48.92
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,63.89,49.33
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,74.17,57.78
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,75.78,58.82
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,76.32,58.97
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,80.11,61.85
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,133.48,71.41
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,188.23,104.64
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,242.89,146.08
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,298.5,192.18
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,354.49,239.87
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,410.54,287.19
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,465.35,332.51
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,519.68,375.94
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,572.3,417.33
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,623.84,456.47
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,672.91,491.9
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,720.4,524.97
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,765.4,556.36
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,808.45,584.5
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,847.49,607.64
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,883.89,628.75
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,916.94,648.73
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,947.0,666.71
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,971.65,681.27
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,992.93,693.77
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1009.29,703.32
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,1022.13,710.83
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,1029.52,713.77
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,1033.36,714.75
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,1031.01,715.02
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,1025.16,713.42
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,1011.83,707.15
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,995.26,699.1
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,972.48,686.33
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,946.85,671.89
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,922.75,658.09
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,884.93,635.52
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,837.61,607.3
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,788.87,577.56
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,728.05,539.61
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,672.95,504.0
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,595.91,451.65
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,521.26,397.96
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,421.74,322.91
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,329.03,245.26
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,165.49,57.17
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,10.24,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.68,6.77
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,29.23,19.17
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,38.57,27.91
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,44.98,33.85
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,51.25,39.46
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,54.52,42.26
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,57.77,44.92
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,60.75,47.27
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,63.62,49.47
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,70.64,55.07
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,71.72,55.55
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,72.94,56.26
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,74.05,56.88
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,74.06,56.48
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,88.0,67.58
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,138.3,76.5
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,190.18,107.48
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,242.47,146.47
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,295.74,189.86
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,348.74,234.82
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,401.96,279.88
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,454.05,322.7
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,505.74,363.91
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,556.0,403.49
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,605.39,441.22
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,652.31,475.12
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,697.81,506.89
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,741.03,537.17
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,782.53,565.24
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,820.52,588.5
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,856.18,610.03
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,888.02,630.21
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,917.02,648.57
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,940.32,663.37
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,960.4,676.27
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,975.72,685.64
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,987.66,693.03
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,993.27,697.39
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,995.46,699.87
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,991.14,698.41
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,983.48,695.04
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,981.71,694.88
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,964.19,684.99
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,939.44,670.01
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,911.92,653.36
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,873.95,630.83
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,839.93,610.71
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,791.35,581.8
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,741.69,551.5
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,678.27,511.29
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,615.24,469.58
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,537.52,415.79
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,462.18,360.54
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,365.51,285.74
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,275.36,208.91
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,136.16,51.08
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.84,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.39,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,18.14,9.71
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,28.92,19.46
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,42.67,31.77
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,56.0,43.61
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,69.92,55.67
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,83.73,67.36
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,106.2,86.2
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,129.74,105.51
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,143.42,116.2
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,156.78,126.42
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,172.64,138.46
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,188.03,149.84
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,183.12,144.93
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,191.42,150.65
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,202.69,151.62
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,213.97,159.47
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,217.34,161.39
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,220.26,163.05
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,250.76,184.78
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,294.43,215.87
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,371.59,268.93
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,464.87,333.38
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,512.79,367.66
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,577.9,415.24
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,622.0,446.26
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,665.7,476.27
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,706.21,504.27
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,745.41,530.82
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,699.79,496.09
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,617.73,436.81
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,602.28,427.51
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,583.64,415.3
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,754.78,536.51
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,914.29,643.07
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,793.07,561.38
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,632.56,452.14
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,738.0,528.86
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,845.07,602.88
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,679.79,491.17
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,511.39,373.84
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,554.58,408.31
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,618.37,454.92
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,353.15,266.69
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,90.17,65.32
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,85.48,62.25
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,80.86,58.84
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,71.09,51.42
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,61.38,43.95
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,51.78,36.44
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,42.19,28.8
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,33.46,21.72
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,24.74,14.54
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,17.29,8.31
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.86,2.03
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.92,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,18.72,6.44
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,31.75,20.88
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,44.83,32.75
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,59.56,45.77
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,73.98,58.28
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,88.64,70.72
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,102.94,82.57
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,116.49,93.56
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,134.67,108.2
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,91.4,71.61
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,67.25,51.1
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,96.09,74.78
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,129.09,101.42
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,93.06,71.47
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,81.55,61.75
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,131.05,70.84
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,182.23,100.82
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,233.72,138.86
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,286.36,181.53
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,339.22,226.22
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,392.48,271.26
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,444.63,314.29
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,496.6,356.02
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,547.16,396.16
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,596.95,434.6
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,644.84,469.87
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,691.54,503.26
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,735.16,534.49
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,777.06,563.24
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,816.22,588.95
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,853.15,613.05
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,885.03,633.08
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,914.06,651.14
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,937.76,664.77
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,958.23,676.35
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,973.98,685.91
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,986.35,693.41
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,991.85,696.72
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,993.89,698.04
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,990.41,697.47
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,983.57,694.97
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,969.14,686.44
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,951.71,676.2
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,939.22,670.41
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,912.05,655.28
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,873.07,632.54
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,832.14,608.27
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,789.89,582.37
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,741.69,551.82
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,677.28,509.67
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,613.48,466.42
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,537.27,413.38
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,463.45,359.12
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,366.89,284.14
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,276.9,207.94
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,136.52,56.96
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,9.82,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.84,6.4
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,27.14,17.02
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,35.28,24.59
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,40.6,29.48
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,45.84,34.11
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,49.3,37.05
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,52.7,39.83
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,55.16,41.81
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,62.74,48.12
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,100.35,79.52
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,159.67,128.19
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,100.99,79.07
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,68.07,51.43
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,78.4,59.73
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,79.89,60.65
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,160.78,106.58
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,253.24,187.65
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,189.93,140.41
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,113.69,83.2
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,117.03,85.71
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,120.49,88.26
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,102.16,74.09
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,83.32,59.49
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,308.3,230.91
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,587.49,435.07
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,450.33,336.38
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,281.19,208.4
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,506.65,381.34
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,757.54,563.68
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,445.43,339.49
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,75.56,53.16
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,257.56,193.45
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,447.36,334.01
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,320.49,240.49
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,181.32,135.54
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,338.53,256.76
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,496.67,375.01
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,316.18,240.72
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,127.69,95.16
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,153.87,116.3
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,181.17,138.18
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,401.83,313.29
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,616.31,476.14
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,524.23,408.24
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,454.49,356.46
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,277.64,219.44
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,114.0,87.05
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,100.56,76.79
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,87.04,66.17
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,383.11,313.81
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,606.82,488.32
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,530.92,428.6
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,457.33,369.76
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,362.94,291.81
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,272.12,211.53
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,137.06,61.85
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,11.1,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.16,7.34
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.08,19.91
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.91,29.17
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,48.66,37.19
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,55.19,43.06
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,60.52,47.59
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,65.66,51.78
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,68.65,54.11
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,71.53,56.28
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,74.42,58.42
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,77.09,60.36
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,78.27,61.02
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,87.34,68.31
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,87.38,67.99
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,87.94,68.13
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,136.98,78.16
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,187.94,108.73
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,239.18,147.19
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,298.89,195.92
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,350.97,240.78
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,403.47,286.15
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,454.84,329.55
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,506.12,371.82
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,556.17,412.76
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,605.55,452.15
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,652.78,488.19
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,698.97,522.53
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,742.26,554.89
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,783.98,585.53
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,823.89,613.22
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,861.8,639.07
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,894.02,660.97
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,923.42,680.97
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,948.94,698.39
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,971.32,713.79
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,884.18,654.21
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,745.19,552.84
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,902.07,669.68
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,1012.86,745.22
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,1010.92,745.69
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,1005.6,744.91
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,994.66,739.38
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,992.72,740.07
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,969.39,727.25
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,943.16,712.58
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,912.08,693.1
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,878.48,671.74
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,832.12,641.59
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,784.28,609.78
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,734.4,575.55
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,678.62,535.72
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,602.82,479.87
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,529.17,422.89
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,431.9,344.75
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,340.79,265.26
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,173.9,83.18
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,10.24,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.86,7.1
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.79,18.11
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,35.62,25.57
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,40.64,30.31
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,45.62,34.83
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,48.83,37.54
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,56.61,44.12
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,59.43,46.34
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,62.17,48.44
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,64.29,49.87
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,66.3,51.18
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,67.45,51.86
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,78.46,60.82
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,80.62,62.3
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,82.58,63.62
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,134.2,73.69
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,187.34,104.87
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,240.98,144.78
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,295.6,189.48
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,350.29,236.13
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,405.19,282.93
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,458.88,327.45
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,512.28,370.45
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,564.03,411.68
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,614.81,450.99
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,663.49,486.75
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,710.79,520.42
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,755.52,552.43
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,798.44,581.88
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,837.83,607.45
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,874.77,631.27
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,907.26,651.56
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,936.81,669.88
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,961.06,684.06
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,981.99,696.2
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,999.0,708.08
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1012.59,717.96
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,1017.85,722.13
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,1019.6,724.38
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,1016.71,723.19
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,1010.41,720.06
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,916.42,661.62
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,789.39,579.17
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,654.59,488.76
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,545.77,412.15
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,574.18,437.1
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,620.44,472.9
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,577.35,443.39
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,512.77,398.92
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,465.82,366.28
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,418.48,331.99
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,363.19,290.45
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,308.93,247.77
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,242.26,192.69
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,178.47,137.05
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,88.09,40.52
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,10.24,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.8,6.81
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.54,18.64
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,37.11,26.74
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,42.81,32.08
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,48.43,37.14
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,51.84,40.01
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,55.2,42.71
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,57.62,44.49
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,65.42,50.82
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,66.71,51.51
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,67.97,52.16
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,69.35,53.02
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,70.63,53.79
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,81.11,62.19
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,81.66,62.32
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,131.67,71.8
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,184.04,102.02
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,236.44,140.28
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,290.12,183.32
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,344.27,227.94
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,398.63,272.15
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,451.92,314.47
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,504.9,354.91
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,556.45,393.36
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,607.07,429.58
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,655.32,462.46
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,702.18,493.14
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,746.42,522.1
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,788.87,548.55
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,827.76,571.97
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,864.25,593.78
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,896.83,612.29
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,926.52,629.07
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,951.38,642.46
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,973.01,653.99
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,988.85,663.57
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,1001.23,671.33
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,1008.24,676.18
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,1011.78,679.25
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,1008.74,680.93
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,1002.28,680.98
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,987.49,675.01
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,969.6,667.42
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,957.53,663.41
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,930.56,650.32
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,890.53,630.18
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,848.48,608.28
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,805.7,584.61
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,756.43,555.86
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,689.95,515.07
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,624.06,472.69
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,546.08,419.49
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,470.45,364.78
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,369.42,287.07
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,273.65,207.32
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,138.98,67.24
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,18.5,5.58
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,30.86,20.24
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,43.4,31.76
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,56.89,43.83
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,70.01,55.34
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,82.67,66.18
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,94.91,76.41
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,106.23,85.66
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,117.16,94.41
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,134.19,107.9
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,157.92,126.65
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,170.12,135.89
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,170.9,135.82
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,179.83,142.08
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,188.18,147.79
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,210.37,147.16
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,229.85,154.1
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,284.08,197.39
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,317.52,226.0
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,353.89,253.13
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,394.11,283.54
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,411.04,298.1
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,431.67,314.1
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,464.89,338.81
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,500.26,364.95
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,577.05,423.07
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,674.2,496.18
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,669.65,490.26
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,643.57,468.33
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,707.57,513.3
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,774.52,559.19
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,837.44,606.29
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,883.04,638.79
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,905.15,652.99
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,924.19,665.33
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,879.1,635.27
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,798.99,577.79
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,744.06,541.43
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,703.28,513.58
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,557.57,411.45
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,408.01,302.91
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,357.43,266.82
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,305.84,229.06
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,262.77,197.74
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,201.26,151.77
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,169.4,127.59
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,137.45,102.96
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,135.76,102.61
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,134.46,102.48
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,113.42,86.03
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,92.39,69.29
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,74.45,54.93
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,55.97,39.84
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,39.37,26.06
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,22.31,11.79
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.12,0.2
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,9.82,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.86,4.86
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.81,17.5
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,39.42,28.09
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,46.17,34.26
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,52.76,40.07
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,60.97,46.98
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,68.69,53.28
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,66.14,50.85
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,64.16,48.9
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,70.88,54.25
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,71.6,54.53
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,72.8,55.21
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,73.9,55.82
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,73.29,55.03
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,83.91,63.41
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,152.95,94.26
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,227.43,149.95
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,268.79,178.99
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,311.32,210.78
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,336.66,226.46
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,392.18,266.77
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,442.73,307.28
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,492.69,346.15
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,540.51,384.79
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,587.43,421.99
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,587.58,423.44
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,572.11,411.54
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,597.3,429.93
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,622.07,447.55
