Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,725.82,523.03
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,829.79,596.05
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,706.32,508.11
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,536.08,385.42
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,565.17,407.36
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,594.78,428.35
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,624.3,449.68
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,672.07,482.86
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,595.69,429.78
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,534.96,387.19
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,632.3,457.56
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,707.99,511.21
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,685.01,496.68
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,660.13,481.66
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,584.68,431.32
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,486.98,364.36
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,459.75,347.02
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,431.27,328.05
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,580.42,441.08
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,685.57,516.63
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,625.54,475.2
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,565.65,433.97
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,481.89,373.48
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,409.48,318.82
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,317.54,245.93
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,232.43,174.61
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,114.78,56.29
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,9.39,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,17.93,4.53
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,32.0,20.78
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,46.09,33.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,60.89,46.67
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,73.67,57.77
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,83.87,66.39
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,93.78,74.55
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,103.21,82.13
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,112.38,89.35
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,116.74,92.46
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,125.6,99.26
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,153.56,121.56
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,183.25,144.86
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,193.17,152.07
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,188.2,147.42
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,218.52,155.38
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,251.5,176.21
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,283.74,196.96
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,321.9,223.82
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,354.82,251.66
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,382.82,275.17
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,412.67,298.91
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,426.53,310.35
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,449.99,327.87
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,473.45,345.11
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,502.94,365.81
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,533.79,387.22
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,574.08,416.13
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,620.36,448.9
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,594.04,429.86
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,563.69,407.93
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,586.53,424.47
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,609.41,440.75
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,564.91,409.24
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,500.69,364.04
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,567.44,413.33
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,619.7,451.78
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,568.35,415.5
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,514.53,377.59
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,562.0,413.63
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,630.8,463.09
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,758.57,555.61
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,871.0,634.09
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,676.16,500.15
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,451.57,339.45
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,320.06,243.57
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,193.24,146.6
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,126.29,95.29
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,62.22,44.54
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,53.03,37.44
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,43.86,30.16
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,34.7,22.75
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,25.57,15.23
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,18.12,8.98
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,10.69,2.7
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.74,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.85,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.68,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,14.86,2.56
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,29.93,19.09
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,44.56,32.29
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,59.96,45.96
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,73.52,57.87
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,87.58,69.97
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,101.32,81.56
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,102.16,81.88
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,100.98,80.45
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,95.3,75.24
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,88.47,69.12
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,124.17,98.51
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,164.46,131.13
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,167.66,133.0
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,158.09,124.64
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,187.99,128.85
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,224.51,149.84
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,271.23,186.6
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,322.5,227.97
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,351.88,249.34
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,399.44,285.08
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,410.91,297.87
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,406.26,296.56
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,456.39,332.71
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,525.86,382.34
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,559.65,406.53
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,594.62,431.42
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,621.57,450.44
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,647.71,468.68
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,683.77,492.95
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,725.07,520.2
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,767.7,549.14
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,810.02,577.6
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,801.53,571.06
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,789.23,562.52
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,671.29,482.26
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,542.22,392.3
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,767.94,555.2
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,957.88,680.3
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,952.99,676.37
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,944.86,672.73
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,765.91,556.75
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,545.37,402.99
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,272.97,207.65
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.27,0.92
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,424.76,330.42
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,814.33,601.79
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,766.68,567.72
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,718.0,537.07
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,663.06,500.14
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,607.89,461.88
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,533.24,408.93
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,460.86,355.19
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,370.8,285.53
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,286.52,215.05
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,152.8,77.89
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.82,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.84,3.87
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.12,17.64
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.25,27.05
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.92,34.02
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,55.04,42.02
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,60.32,46.53
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,65.42,50.73
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,91.18,72.5
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,121.65,97.89
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,134.53,108.04
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,141.77,113.41
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,133.6,106.07
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,124.66,98.2
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,121.13,94.83
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,117.38,91.33
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,123.6,91.86
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,130.04,96.56
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,158.55,117.92
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,187.52,139.34
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,194.93,144.7
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,202.54,150.28
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,167.36,123.46
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,130.19,95.05
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,133.17,97.32
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,136.18,99.57
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,281.24,208.31
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,432.55,317.23
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,516.56,377.45
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,612.4,445.16
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,438.34,321.78
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,234.89,172.35
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,354.72,261.16
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,475.34,346.97
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,707.5,515.21
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,919.81,660.33
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,761.44,551.54
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,562.73,411.36
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,551.33,405.57
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,538.68,397.79
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,752.07,555.65
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,933.18,682.87
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,743.26,552.31
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,520.2,391.96
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,695.2,525.52
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,829.72,624.33
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,786.34,595.3
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,733.35,560.51
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,681.27,526.24
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,628.84,490.81
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,564.97,444.61
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,502.09,397.67
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,426.31,339.37
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,336.78,268.75
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,255.98,202.31
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,179.34,136.71
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,99.9,50.7
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,11.51,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.82,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,18.13,3.69
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.89,19.28
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.81,30.35
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.46,38.24
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,65.06,51.01
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,68.58,53.86
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,72.15,56.65
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,75.57,59.25
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,76.03,59.3
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,76.53,59.37
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,77.41,59.77
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,86.07,66.64
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,84.93,65.35
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,83.84,64.13
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,126.77,71.36
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,177.5,99.56
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,230.02,137.6
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,283.38,180.18
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,339.97,232.75
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,385.27,273.76
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,436.48,311.73
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,492.67,352.87
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,514.02,370.18
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,529.85,382.8
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,565.56,407.99
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,594.64,428.03
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,627.94,451.46
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,662.21,475.2
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,681.91,488.78
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,700.7,501.69
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,718.26,513.88
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,734.04,524.85
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,743.37,531.57
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,750.61,537.0
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,753.82,539.86
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,754.95,541.46
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,897.97,641.9
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,994.92,704.5
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,1005.04,712.48
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,998.66,711.29
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,834.61,607.14
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,632.8,467.74
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,791.33,584.68
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,921.07,670.42
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,886.54,648.67
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,855.69,630.88
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,808.14,601.72
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,759.36,571.14
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,698.87,531.89
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,638.48,491.16
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,560.85,436.42
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,485.44,380.44
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,389.77,305.9
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,299.92,230.08
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,178.81,95.42
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,40.95,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.11,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,15.61,2.0
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,29.51,19.02
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,42.51,31.07
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,57.55,44.54
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,72.26,57.48
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,86.31,69.43
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,100.02,80.77
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,114.17,92.19
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,132.8,107.1
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,147.28,118.28
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,161.39,128.96
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,110.26,86.38
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,77.9,59.35
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,133.78,104.75
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,205.18,161.29
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,227.59,165.64
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,253.2,181.72
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,271.71,187.5
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,310.08,210.21
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,346.3,238.72
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,384.9,269.41
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,424.26,298.69
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,482.07,341.74
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,530.69,379.33
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,578.73,415.39
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,582.57,416.74
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,561.52,399.12
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,653.2,465.67
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,752.89,535.99
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,788.81,559.34
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,822.24,580.63
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,852.75,599.17
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,880.53,615.89
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,902.69,628.5
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,921.74,639.25
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,784.55,550.61
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,598.71,424.53
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,606.73,432.92
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,613.79,439.08
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,572.69,412.71
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,529.96,385.12
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,425.84,313.12
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,342.25,253.5
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,261.53,195.34
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,165.44,123.43
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,345.35,264.07
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,509.74,385.6
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,468.67,356.48
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,427.18,328.07
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,378.02,293.19
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,311.4,244.19
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,259.55,204.26
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,208.46,163.53
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,151.2,116.59
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,94.66,69.07
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,41.1,17.58
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.27,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.55,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,10.71,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,26.01,15.81
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,40.68,29.12
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,55.98,42.73
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,69.62,54.72
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,84.58,67.44
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,99.29,79.64
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,69.15,53.88
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,22.21
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,75.97,59.42
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,115.48,92.25
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,114.36,90.91
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,113.03,89.53
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,156.6,124.81
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,197.54,157.12
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,167.37,126.27
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,132.25,99.15
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,148.89,111.62
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,165.93,124.2
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,195.66,146.3
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,225.98,168.58
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,233.39,173.64
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,240.88,178.83
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,231.17,171.52
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,220.86,163.83
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,276.89,204.93
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,332.72,244.87
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,344.46,253.04
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,356.5,261.61
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,429.68,314.43
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,507.68,369.32
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,598.82,433.7
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,698.71,502.16
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,743.18,531.55
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,801.3,569.55
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,549.78,400.43
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,251.54,185.51
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,479.22,355.8
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,702.46,509.78
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,848.59,610.03
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,970.56,686.34
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,958.09,677.66
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,942.46,668.94
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,919.99,656.06
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,894.76,641.54
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,861.96,622.17
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,832.44,604.83
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,692.78,515.78
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,548.47,418.07
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,502.08,387.28
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,455.27,354.01
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,466.55,364.91
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,478.55,373.09
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,385.53,300.39
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,298.35,227.3
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,178.3,94.8
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,43.55,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.34,1.16
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.32,16.09
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,37.92,26.84
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,44.71,33.09
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,51.33,38.99
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,55.29,42.3
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,59.19,45.4
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,62.42,47.93
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,65.52,50.29
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,67.34,51.43
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,69.06,52.45
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,77.04,58.88
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,78.27,59.69
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,79.27,60.19
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,80.12,60.58
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,119.32,66.27
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,169.27,93.03
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,241.38,152.45
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,304.96,206.92
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,328.23,220.27
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,382.57,259.11
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,433.36,299.48
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,483.73,338.21
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,502.06,354.65
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,497.38,351.94
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,510.95,362.0
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,514.05,364.49
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,572.06,404.98
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,639.16,450.54
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,648.44,456.43
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,654.81,460.81
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,777.62,546.46
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,883.78,615.3
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,847.76,589.4
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,778.42,541.05
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,684.9,479.4
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,580.89,409.41
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,658.65,462.91
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,718.08,501.77
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,396.82,287.91
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,48.27,31.62
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,313.61,235.45
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,603.37,434.72
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,597.58,430.92
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,589.47,429.31
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,548.37,403.96
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,506.25,377.51
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,466.29,352.41
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,425.87,325.95
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,476.64,368.28
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,539.96,417.11
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,463.84,361.49
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,390.74,306.17
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,291.29,227.28
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,183.18,138.67
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,99.56,50.45
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.97,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.85,0.32
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,29.17,18.47
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,41.61,30.1
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.62,39.2
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,61.38,47.85
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,69.32,54.69
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,77.01,61.11
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,82.01,65.09
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,87.84,69.67
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,113.38,90.72
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,147.14,118.13
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,159.78,127.71
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,172.08,136.94
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,162.77,128.7
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,139.24,109.14
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,147.6,110.41
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,156.36,116.69
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,172.39,128.27
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,188.81,140.04
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,212.92,157.68
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,237.65,175.58
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,319.21,232.64
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,429.82,308.66
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,461.76,330.02
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,495.43,352.78
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,459.38,327.31
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,416.25,296.73
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,303.55,218.86
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,179.61,130.08
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,236.12,172.02
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,294.07,213.17
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,499.18,358.65
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,712.74,499.08
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,612.29,429.96
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,499.97,354.31
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,581.3,413.14
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,648.87,460.53
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,445.86,323.32
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,205.18,150.5
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,113.64,82.84
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,26.59,15.39
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,24.9,14.17
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,23.22,12.88
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,21.54,11.63
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,19.86,10.37
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,398.35,309.94
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,758.25,558.1
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,696.94,515.25
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,644.88,483.33
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,574.71,437.04
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,506.27,389.43
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,430.49,334.54
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,357.61,279.15
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,250.86,195.55
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,166.57,125.51
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,90.54,45.07
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,8.54,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.21,15.8
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.75,25.69
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.81,33.08
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,59.33,45.87
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,64.13,49.84
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,95.62,76.43
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,130.81,105.55
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,145.34,116.98
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,159.51,127.98
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,171.88,137.36
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,183.9,146.35
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,186.39,147.61
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,184.66,145.54
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,211.59,151.26
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,245.77,171.89
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,280.01,195.66
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,315.58,221.96
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,325.9,223.84
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,380.52,262.29
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,430.73,303.31
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,481.42,343.64
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,530.89,382.65
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,579.84,420.15
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,626.6,454.41
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,672.57,487.11
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,716.02,517.83
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,758.0,546.81
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,796.37,571.1
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,832.64,593.21
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,864.46,613.05
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,893.58,631.07
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,919.84,647.23
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,943.11,661.5
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,959.01,671.22
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,971.59,679.02
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,979.79,684.93
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,984.62,688.95
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,981.06,687.31
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,986.86,691.66
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,974.54,684.88
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,959.01,676.42
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,798.76,575.87
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,601.92,442.17
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,526.33,391.73
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,430.09,324.23
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,462.17,350.75
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,468.83,358.35
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,424.92,327.36
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,380.72,295.54
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,440.98,341.97
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,479.07,367.86
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,384.84,294.9
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,296.56,221.96
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,177.4,91.16
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,43.61,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,8.54,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.55,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.89,15.55
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.22
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,45.54,33.77
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,52.92,40.35
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,58.3,44.88
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,63.48,49.09
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,66.88,51.74
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,70.13,54.21
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,72.38,55.67
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,74.48,56.98
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,75.73,57.69
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,76.85,58.29
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,85.33,64.92
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,85.94,65.08
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,120.85,69.34
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,169.71,94.96
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,223.53,133.61
