Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,510.92,366.24
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,559.21,403.69
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,605.77,438.1
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,651.37,470.83
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,693.81,501.23
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,734.73,529.93
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,716.79,513.9
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,669.08,477.37
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,777.5,556.57
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,870.99,620.25
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,895.84,636.11
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,917.66,650.81
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,934.04,661.64
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,947.17,670.59
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,954.08,676.35
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,957.68,680.23
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,833.65,600.62
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,656.86,478.11
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,806.26,588.26
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,929.29,670.69
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,771.68,568.42
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,598.17,447.72
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,620.82,468.7
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,662.23,500.83
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,622.18,474.29
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,580.6,446.65
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,527.83,409.92
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,475.15,371.99
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,410.86,323.16
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,348.39,273.82
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,272.14,211.74
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,200.53,149.52
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,88.9,26.21
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,24.47,12.84
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,37.67,26.13
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,47.65,35.26
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.9,44.36
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.96,50.37
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,71.85,56.01
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,77.05,60.17
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,82.93,64.81
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,84.32,65.47
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,85.66,66.08
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,87.08,66.87
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,88.35,67.55
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,127.74,98.97
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,172.4,133.81
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,170.32,118.32
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,203.45,132.5
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,219.92,135.97
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,259.96,161.48
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,310.24,202.62
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,361.36,244.99
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,412.11,286.27
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,463.3,326.92
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,512.65,365.77
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,561.55,403.21
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,608.7,437.69
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,655.02,470.56
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,692.62,497.57
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,740.97,530.75
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,772.14,552.73
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,809.17,576.76
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,840.33,596.45
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,868.86,614.39
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,893.24,630.09
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,914.64,643.98
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,930.13,653.76
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,955.61,669.9
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,961.9,674.55
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,964.77,677.41
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,961.25,677.32
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,954.41,675.34
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,939.75,667.21
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,921.99,657.29
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,902.7,646.48
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,874.41,629.93
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,836.68,607.2
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,797.01,582.99
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,747.26,551.86
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,696.51,519.36
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,630.99,475.6
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,565.92,430.66
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,479.39,369.27
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,404.68,313.59
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,309.16,238.04
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,220.97,163.18
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,111.94,28.98
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,11.1,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.64,10.33
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.02,21.97
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,41.19,29.46
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,50.97,38.07
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,55.63,42.11
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,60.2,45.91
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,63.74,48.69
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,67.14,51.3
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,68.9,52.35
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,70.58,53.32
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,71.71,53.95
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,79.92,60.36
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,80.27,60.18
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,80.54,59.97
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,100.39,59.37
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,149.87,80.84
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,200.11,113.56
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,259.68,158.66
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,310.65,200.16
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,362.18,242.77
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,412.73,283.9
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,463.33,324.12
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,512.67,363.08
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,561.41,400.59
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,607.82,435.55
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,653.16,468.91
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,696.3,500.03
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,737.91,529.51
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,775.2,553.96
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,810.23,575.75
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,841.98,596.53
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,871.09,615.63
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,895.17,631.56
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,916.2,645.68
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,932.23,656.35
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,945.03,665.12
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,964.28,678.53
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,967.3,681.82
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,964.33,682.19
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,958.02,680.64
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,853.43,614.88
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,708.14,516.66
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,681.34,502.05
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,652.53,485.04
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,593.35,444.84
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,534.05,403.84
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,495.98,379.0
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,456.9,352.63
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,412.25,320.5
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,367.27,287.18
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,313.13,246.24
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,259.94,204.32
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,197.91,153.22
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,137.79,100.93
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,67.27,11.88
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.62,10.15
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.69,22.7
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.51,30.84
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.19,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,59.08,45.44
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,64.64,50.1
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,68.32,52.9
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,71.87,55.49
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,74.09,56.91
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,76.19,58.21
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,77.39,58.85
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,78.47,59.41
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,79.02,59.41
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,87.74,66.01
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,105.74,64.84
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,154.14,85.57
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,197.26,111.8
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,253.14,153.27
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,304.99,195.8
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,357.32,239.44
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,407.82,284.16
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,451.75,320.05
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,495.34,352.53
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,559.02,400.39
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,605.31,435.08
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,650.05,467.82
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,692.86,498.5
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,734.11,527.45
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,769.68,551.43
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,802.53,572.66
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,833.54,592.2
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,861.92,609.95
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,895.55,630.95
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,914.99,642.88
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,930.27,653.71
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,942.25,662.62
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,900.62,637.33
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,838.13,595.3
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,765.32,547.97
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,671.6,485.95
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,696.49,506.3
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,740.49,537.79
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,446.53,334.43
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,126.02,92.79
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,249.8,192.08
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,386.55,296.89
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,353.25,272.78
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,319.26,248.63
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,281.29,220.64
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,242.99,191.55
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,200.46,157.87
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,158.0,123.3
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,100.73,76.01
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,57.32,38.83
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,24.73,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.1,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.83,9.27
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.52,20.86
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,40.06,28.8
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,50.18,37.89
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,44.27,32.86
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,48.02,36.04
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,40.53,29.43
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,22.87
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,49.3,36.57
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,65.6,50.08
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,101.36,79.55
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,134.92,106.57
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,115.82,90.22
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,95.41,73.07
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,143.83,106.96
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,191.51,142.45
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,231.87,167.53
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,307.34,218.5
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,322.84,231.97
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,333.05,241.36
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,343.92,249.74
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,339.22,246.51
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,389.83,282.43
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,439.54,317.39
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,339.39,247.11
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,219.76,160.59
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,203.08,148.69
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,185.87,136.01
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,372.81,273.41
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,563.92,405.48
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,665.7,476.59
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,776.59,552.82
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,749.24,533.71
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,727.07,518.95
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,699.82,500.66
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,669.36,480.11
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,727.87,523.09
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,805.25,576.56
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,730.94,527.73
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,674.58,490.84
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,440.3,328.44
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,189.87,141.9
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,111.82,83.11
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,39.79,26.4
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,41.42,27.88
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,43.06,29.32
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,38.05,25.44
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,33.05,21.51
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,27.65,17.14
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,22.26,12.73
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,17.7,8.98
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,13.16,5.17
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.03,1.68
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.92,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.46,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,9.39,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.78,8.17
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.87,20.28
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,40.35,28.98
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,47.93,35.79
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,52.75,40.01
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,57.47,43.98
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,61.14,46.91
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,64.68,49.65
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,99.97,78.88
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,137.29,108.98
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,101.78,79.27
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,76.4,58.11
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,75.7,57.27
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,75.03,56.44
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,91.04,54.7
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,152.06,82.9
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,201.63,113.62
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,253.14,151.77
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,306.09,193.99
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,359.51,236.98
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,412.12,279.06
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,464.58,319.97
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,515.63,359.39
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,566.0,397.22
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,614.41,432.68
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,661.58,466.39
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,705.9,496.82
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,748.54,525.41
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,787.22,549.41
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,823.46,571.23
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,856.58,592.19
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,886.99,611.52
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,912.27,627.79
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,934.42,642.3
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,848.89,588.64
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,712.3,497.36
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,866.91,604.98
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,977.51,674.24
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,975.54,674.26
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,970.22,673.87
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,969.57,675.14
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,953.18,666.89
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,930.08,654.75
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,904.14,640.89
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,868.4,621.51
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,836.12,604.04
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,788.23,575.73
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,739.16,545.97
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,677.97,507.38
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,616.98,467.17
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,537.97,411.84
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,461.43,355.3
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,363.12,278.84
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,271.52,198.7
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,131.68,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.77,7.73
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.81,20.17
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.75,28.43
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,50.39,37.87
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,55.85,42.57
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,61.16,46.93
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,65.01,50.0
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,68.72,52.86
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,70.76,54.14
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,72.7,55.32
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,74.07,56.12
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,75.33,56.82
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,82.44,62.16
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,82.03,61.35
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,96.14,59.34
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,145.6,78.79
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,195.83,110.2
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,247.63,148.55
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,306.6,195.06
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,358.1,236.75
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,409.02,277.17
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,459.85,316.42
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,509.37,354.96
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,558.29,392.13
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,604.89,426.43
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,650.42,459.13
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,693.38,490.36
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,734.79,520.05
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,771.2,546.17
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,805.07,569.5
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,835.94,589.1
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,864.16,606.99
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,862.56,605.2
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,830.22,581.44
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,893.85,628.99
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,943.56,663.49
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,899.12,636.5
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,833.79,592.98
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,893.66,636.69
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,941.62,668.15
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,715.16,519.08
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,454.47,334.37
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,671.31,496.08
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,846.76,617.91
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,678.32,503.9
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,504.36,380.46
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,464.98,354.62
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,424.92,326.8
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,383.14,297.15
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,340.81,266.09
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,360.04,282.9
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,391.63,306.33
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,302.2,233.77
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,218.96,159.89
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,107.83,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.4,6.95
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.85,20.04
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.45,28.01
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,49.7,37.1
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,55.63,42.28
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,61.38,47.12
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,64.88,49.91
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,68.26,52.5
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,70.34,53.83
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,72.32,55.05
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,73.41,55.62
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,81.75,62.15
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,123.9,96.03
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,176.4,137.32
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,129.96,88.96
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,145.81,79.71
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,228.69,145.52
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,299.85,206.4
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,335.86,231.6
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,367.78,255.12
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,403.97,283.2
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,445.14,313.31
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,486.2,342.44
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,556.36,392.55
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,602.66,424.73
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,647.89,455.16
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,568.76,399.51
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,445.45,311.9
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,550.89,384.2
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,669.2,459.92
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,775.48,530.27
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,866.41,587.18
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,794.33,538.9
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,680.17,462.64
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,823.07,561.45
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,951.14,641.51
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,956.78,644.74
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,958.99,648.05
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,955.63,647.28
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,948.94,644.77
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,932.54,637.7
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,920.31,633.31
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,894.31,620.82
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,865.67,606.76
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,824.64,583.56
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,781.78,558.92
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,730.15,529.08
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,677.53,497.61
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,597.45,445.72
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,529.38,400.05
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,450.69,345.1
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,375.45,288.85
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,279.2,213.19
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,173.08,124.13
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,82.23,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.61,5.93
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.06,19.41
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,39.02,27.75
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,49.7,37.25
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,54.83,41.78
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,59.86,46.03
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,63.44,48.79
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,66.9,51.36
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,68.38,52.2
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,69.83,52.98
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,71.05,53.68
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,79.23,60.1
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,79.68,60.13
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,80.07,60.13
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,91.69,57.84
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,142.59,76.96
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,194.34,109.46
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,255.68,155.58
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,308.19,198.39
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,361.26,242.53
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,413.44,285.25
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,465.52,326.85
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,516.25,366.82
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,566.36,405.1
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,614.24,440.03
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,660.94,473.03
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,705.27,504.46
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,748.02,534.12
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,788.43,561.23
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,826.9,585.7
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,859.9,606.56
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,890.15,625.67
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,915.27,641.55
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,937.23,655.55
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,954.51,666.75
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,968.45,676.04
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,976.07,682.21
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,980.25,686.49
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,863.11,614.8
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,691.98,500.03
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,837.51,605.55
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,956.77,683.44
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,716.86,527.03
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,441.32,330.67
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,662.79,497.35
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,837.06,616.46
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,788.3,584.43
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,738.37,553.04
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,675.26,511.39
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,612.39,468.27
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,531.65,411.18
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,453.43,352.66
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,353.59,274.07
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,259.12,188.69
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,125.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,6.83,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.87,4.86
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.35,18.78
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.34,27.16
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,48.98,36.63
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,54.53,41.43
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,59.94,45.89
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,63.5,48.71
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,66.94,51.35
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,69.42,53.01
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,71.77,54.53
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,73.22,55.4
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,81.91,62.19
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,83.18,62.86
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,84.29,63.45
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,137.79,96.03
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,223.25,152.38
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,243.32,160.96
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,281.84,186.55
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,308.49,203.0
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,358.11,238.86
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,404.48,280.41
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,433.05,305.11
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,471.75,332.85
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,513.98,362.78
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,547.67,386.12
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,581.59,409.2
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,654.48,461.17
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,741.01,521.26
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,709.65,497.29
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,649.59,454.52
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,768.79,538.54
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,883.99,614.04
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,909.52,628.24
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,931.93,641.62
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,839.68,582.95
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,710.14,496.33
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,705.54,496.25
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,698.94,493.7
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,717.0,508.98
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,732.96,522.85
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,645.94,465.22
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,535.66,390.98
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,723.09,527.45
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,868.66,626.64
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,828.64,601.73
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,786.69,577.07
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,734.49,545.03
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,681.26,511.41
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,615.55,467.76
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,543.88,418.02
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,464.25,360.98
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,388.13,302.96
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,292.17,225.57
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,203.44,145.28
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,98.4,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.49,2.78
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.68,19.71
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.66,28.96
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.44,37.69
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,57.41,43.79
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,65.86,50.95
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,70.25,54.48
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,74.47,57.76
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,90.69,70.87
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,106.0,82.95
