Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,93.53,72.21
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,80.79,61.38
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,113.02,87.29
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,142.29,110.32
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,157.5,112.72
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,200.66,133.81
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,207.4,126.95
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,249.75,151.15
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,301.4,192.94
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,353.66,236.01
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,404.85,277.44
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,456.09,317.76
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,506.33,356.7
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,556.02,393.89
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,603.33,427.59
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,649.45,459.25
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,692.8,488.98
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,734.55,516.84
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,772.69,540.25
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,808.61,560.63
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,840.41,579.36
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,869.51,596.31
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,894.44,611.47
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,916.32,624.88
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,932.71,634.18
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,945.82,641.64
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,964.57,653.52
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,967.36,656.02
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,776.77,540.38
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,540.36,383.59
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,606.77,433.04
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,649.03,463.72
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,608.44,437.67
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,566.58,411.19
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,686.32,498.03
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,785.02,564.65
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,733.85,533.55
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,681.67,502.49
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,613.17,458.49
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,538.4,408.08
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,459.67,352.81
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,384.41,296.5
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,287.58,219.58
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,197.92,138.77
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,94.86,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.36,1.46
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.49,17.84
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,38.17,26.83
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.67,35.32
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,55.99,42.48
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,62.08,47.51
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,66.25,50.74
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,70.26,53.72
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,71.89,54.65
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,73.47,55.51
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,75.14,56.55
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,76.67,57.47
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,84.55,63.53
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,84.69,63.3
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,91.32,68.44
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,140.24,76.71
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,188.52,105.28
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,247.51,148.34
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,298.81,189.01
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,350.66,230.82
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,402.15,271.9
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,453.6,311.83
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,462.52,323.17
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,451.73,316.79
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,489.15,342.8
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,529.43,370.2
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,565.84,394.57
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,607.54,422.09
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,600.05,415.77
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,582.02,402.91
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,645.63,445.54
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,705.68,484.53
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,821.05,562.0
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,909.54,617.49
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,925.34,626.42
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,950.76,642.05
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,956.93,647.28
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,959.66,650.87
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,956.88,651.79
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,950.74,650.91
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,937.1,645.28
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,920.28,637.83
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,901.29,630.36
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,873.54,617.35
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,838.79,598.46
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,801.9,577.85
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,752.87,548.65
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,702.76,517.96
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,641.07,478.64
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,579.57,437.62
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,499.24,381.17
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,421.5,323.41
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,321.75,245.48
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,235.02,163.86
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,84.53,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.64,0.28
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.62,17.79
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,36.97,25.74
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,45.11,33.12
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,50.82,38.15
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,56.37,42.86
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,59.73,45.44
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,62.98,47.85
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,65.3,49.28
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,67.5,50.57
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,75.77,57.01
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,77.49,58.04
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,78.0,57.98
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,78.44,57.88
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,83.81,62.0
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,134.47,70.88
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,195.51,108.28
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,247.79,145.92
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,300.55,187.14
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,353.86,229.57
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,406.01,270.86
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,458.14,311.16
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,509.21,349.91
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,559.64,387.0
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,572.72,397.02
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,570.78,394.88
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,521.43,362.16
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,454.78,316.85
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,635.39,443.18
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,814.88,560.15
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,764.33,523.12
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,674.4,461.49
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,675.02,463.72
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,673.37,463.59
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,720.58,496.42
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,784.08,538.31
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,785.65,539.84
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,784.73,540.61
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,838.83,579.23
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,897.31,619.37
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,795.8,555.28
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,679.54,481.24
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,651.13,466.5
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,620.86,449.36
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,601.68,439.07
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,602.38,441.51
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,538.43,399.67
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,496.27,371.97
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,446.98,338.45
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,397.47,303.5
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,422.66,323.18
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,426.88,324.8
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,321.29,242.19
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,228.92,155.47
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,81.4,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.1,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,29.88,18.63
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.31,29.17
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,52.47,39.03
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,60.07,45.64
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,67.5,51.88
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,73.2,56.36
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,79.69,61.36
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,81.25,62.16
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,82.78,62.93
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,84.37,63.86
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,85.83,64.68
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,85.55,64.1
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,85.24,63.52
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,88.76,66.17
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,145.94,82.26
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,194.71,111.04
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,245.28,147.91
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,296.75,189.06
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,349.03,231.86
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,400.2,273.28
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,451.64,314.05
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,502.23,353.72
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,552.38,391.96
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,560.44,397.76
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,543.36,383.98
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,633.63,449.85
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,727.14,517.39
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,772.26,546.51
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,808.02,569.22
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,778.93,546.89
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,721.45,505.73
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,826.46,579.71
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,915.38,638.34
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,931.15,648.1
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,943.57,656.53
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,949.6,661.15
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,952.2,663.85
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,947.89,663.82
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,940.22,661.87
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,930.11,657.16
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,910.14,646.33
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,883.3,632.07
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,853.84,616.06
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,801.63,583.63
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,747.91,549.78
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,692.6,514.21
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,628.58,471.64
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,562.08,426.01
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,496.9,379.66
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,419.07,322.84
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,344.57,265.49
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,254.28,192.62
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,151.41,100.56
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,52.88,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.34,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.38,17.3
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.85,27.9
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.05,37.81
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,56.22,42.28
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,62.76,47.68
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,83.82,65.14
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,108.28,85.03
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,121.98,95.52
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,135.01,105.26
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,123.79,95.59
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,118.18,90.56
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,103.75,78.56
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,90.07,67.26
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,91.81,68.32
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,139.09,77.73
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,191.4,107.99
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,238.4,140.55
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,289.56,180.29
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,341.51,221.36
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,393.0,261.47
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,444.65,300.65
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,495.9,339.76
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,544.0,375.88
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,589.91,408.86
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,634.77,440.25
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,600.21,415.76
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,528.73,365.33
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,501.57,348.53
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,462.38,322.84
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,581.08,405.35
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,711.45,491.75
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,813.0,560.44
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,899.98,617.22
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,914.85,625.94
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,926.42,633.59
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,932.23,638.65
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,934.68,641.88
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,937.02,645.87
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,928.62,643.46
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,870.0,609.5
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,798.94,566.6
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,730.99,524.7
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,639.87,466.43
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,534.8,394.85
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,410.77,307.29
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,520.94,391.94
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,623.24,466.05
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,552.39,416.73
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,483.27,367.91
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,404.05,309.2
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,328.37,250.58
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,220.38,165.45
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,131.49,84.19
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,44.27,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.88,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,19.82,10.32
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,33.82,22.82
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,47.51,34.8
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,63.19,48.27
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,78.72,61.35
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,98.63,77.62
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,115.91,91.33
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,130.57,102.6
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,144.77,113.26
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,111.86,86.1
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,88.75,67.02
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,133.71,102.65
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,194.21,149.4
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,133.59,101.45
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,137.66,77.51
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,194.52,112.06
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,243.93,147.26
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,293.64,186.09
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,344.33,226.52
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,394.85,266.09
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,445.41,304.54
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,493.95,341.69
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,542.18,377.65
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,555.93,387.55
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,547.3,380.47
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,628.43,438.49
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,718.08,501.28
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,755.01,526.22
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,789.67,549.91
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,820.46,570.88
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,848.62,589.61
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,872.19,604.33
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,892.75,617.29
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,852.87,591.23
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,793.44,551.44
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,623.59,440.34
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,423.81,303.26
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,598.54,429.02
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,732.34,521.04
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,787.17,558.42
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,816.47,580.69
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,600.51,436.9
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,391.09,289.01
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,507.67,377.99
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,618.13,457.63
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,570.27,425.39
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,500.8,379.03
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,445.13,339.83
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,390.11,299.58
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,324.49,250.13
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,261.22,200.41
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,187.35,140.35
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,112.34,69.49
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,36.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.58,14.96
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.84,24.63
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.41,32.33
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,49.33,36.61
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,54.18,40.63
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,57.98,43.69
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,61.66,46.55
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,63.35,47.59
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,65.0,48.57
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,72.74,54.63
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,74.25,55.54
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,74.91,55.76
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,75.49,55.94
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,75.58,55.74
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,125.55,66.22
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,186.34,102.84
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,238.23,140.45
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,290.78,182.75
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,343.88,226.84
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,384.12,266.94
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,413.18,293.52
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,462.74,328.6
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,550.24,392.94
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,598.53,429.03
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,645.73,463.56
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,690.04,496.09
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,732.65,526.85
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,718.29,513.93
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,672.72,479.19
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,685.14,488.32
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,695.26,495.51
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,530.83,382.24
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,350.69,253.19
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,260.13,188.73
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,184.35,133.36
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,613.2,454.17
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,965.1,690.6
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,963.12,689.68
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,957.77,689.16
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,955.78,689.83
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,938.61,680.68
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,915.04,668.07
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,888.64,653.55
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,851.61,630.64
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,817.83,609.73
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,769.4,578.83
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,719.91,546.44
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,656.83,503.35
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,594.11,458.75
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,511.5,397.12
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,431.84,334.68
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,321.74,245.32
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,212.57,132.49
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,76.75,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.78,14.15
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.48,22.65
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,43.53,31.69
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,49.24,36.77
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,54.82,41.53
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,58.55,44.57
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,62.17,47.42
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,63.82,48.54
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,65.44,49.61
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,73.2,55.77
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,74.67,56.66
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,73.09,55.05
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,71.65,53.58
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,71.88,53.62
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,130.53,71.95
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,180.55,100.56
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,232.23,138.45
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,284.76,180.89
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,337.89,224.88
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,390.58,268.33
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,443.41,310.89
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,467.97,333.86
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,474.74,339.82
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,542.48,389.2
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,643.1,461.24
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,632.65,451.18
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,597.16,423.09
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,703.98,499.52
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,810.21,570.88
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,661.83,469.35
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,443.81,315.02
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,702.38,500.13
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,925.02,643.07
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,806.08,564.65
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,617.39,436.28
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,816.93,576.53
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,966.95,671.14
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,965.04,669.52
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,959.76,667.78
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,955.8,667.06
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,936.56,657.03
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,716.63,517.92
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,461.18,340.41
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,654.79,483.26
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,802.73,582.07
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,751.62,548.62
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,699.53,515.9
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,628.66,469.12
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,558.6,421.02
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,474.35,360.31
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,389.51,296.14
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,287.08,214.64
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,185.01,108.62
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,64.16,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.84,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.46,14.56
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,35.22,24.03
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.81,32.62
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,64.35,49.44
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,83.57,65.66
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,73.22,56.72
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,67.79,51.91
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,70.54,53.81
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,73.16,55.55
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,112.47,87.37
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,154.45,120.5
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,166.94,129.63
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,178.6,138.09
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,203.53,156.8
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,232.03,165.32
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,262.84,182.53
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,288.07,197.21
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,322.84,223.14
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,358.12,249.77
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,395.28,276.98
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,434.62,305.55
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,473.16,333.42
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,541.48,383.79
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,587.79,418.49
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,632.92,451.63
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,676.37,482.87
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,718.32,512.45
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,756.31,537.82
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,792.18,560.29
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,824.07,580.59
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,853.33,599.19
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,877.6,615.15
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,898.83,629.32
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,926.97,648.73
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,939.89,658.71
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,946.5,664.26
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,949.68,667.89
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,946.41,667.12
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,939.76,664.46
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,924.22,656.34
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,905.53,646.37
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,885.95,636.71
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,857.35,621.16
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,798.8,584.92
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,738.77,547.09
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,688.87,514.89
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,637.92,481.0
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,586.79,446.19
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,535.17,409.5
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,445.2,343.78
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,366.55,283.11
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,267.02,201.6
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,165.49,92.27
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,55.9,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.82,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.36,14.37
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.26,25.82
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.89,36.22
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,59.36,45.29
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,74.36,57.9
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,74.65,57.95
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,78.49,60.91
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,103.31,81.2
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,132.37,104.52
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,149.89,118.04
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,168.94,132.6
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,116.83,90.15
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,87.11,65.82
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,86.81,65.29
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,129.67,73.53
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,180.2,101.26
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,226.71,133.29
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,286.8,180.43
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,339.1,222.95
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,381.85,263.46
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,415.61,292.15
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,370.93,263.37
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,317.92,227.42
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,433.8,309.16
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,577.07,406.49
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,647.95,457.3
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,722.78,511.77
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,758.74,536.57
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,791.84,558.72
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,833.79,585.77
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,863.99,605.23
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,887.86,621.45
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,908.51,635.81
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,923.8,645.85
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,935.72,653.96
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,939.99,658.08
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,940.76,660.25
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,935.92,659.88
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,935.01,662.17
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,915.45,652.0
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,892.89,640.08
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,747.37,546.99
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,592.43,440.75
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,676.9,505.06
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,741.37,551.5
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,676.12,507.49
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,621.07,470.58
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,550.57,421.3
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,481.82,371.46
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,398.19,308.49
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,318.7,245.77
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,209.02,157.16
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,112.61,56.66
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,38.31,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
