Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,112.86,90.0
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,135.25,108.01
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,135.26,107.36
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,140.82,111.3
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,155.27,122.39
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,168.76,132.55
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,110.58,85.35
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,111.11,63.8
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,188.56,117.0
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,273.52,186.52
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,275.24,180.5
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,322.5,212.92
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,376.01,257.62
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,429.45,301.36
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,481.62,343.47
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,533.03,383.69
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,582.17,420.46
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,630.03,455.11
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,623.02,448.38
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,588.77,421.43
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,617.54,441.15
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,646.23,460.11
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,759.62,541.59
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,857.39,607.41
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,837.56,593.4
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,785.97,556.18
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,874.05,619.18
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,934.73,657.59
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,941.57,662.24
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,944.94,665.49
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,941.21,665.86
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,934.08,664.32
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,931.57,665.2
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,914.14,656.65
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,888.44,643.04
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,859.96,627.59
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,819.88,603.62
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,783.38,581.65
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,730.47,548.0
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,676.83,512.8
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,605.75,463.65
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,535.8,412.93
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,441.92,341.87
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,352.53,269.99
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,229.45,153.41
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,71.3,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.21
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.18,16.81
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.08,25.06
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,40.54,29.19
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,45.04,33.15
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,48.5,36.05
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,51.9,38.79
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,58.54,44.19
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,60.5,45.57
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,104.87,82.12
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,162.42,128.39
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,104.59,80.82
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,74.45,55.92
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,75.76,56.86
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,104.83,58.91
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,193.92,123.6
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,283.88,200.3
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,270.04,178.84
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,320.15,210.17
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,367.77,257.16
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,401.67,288.46
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,449.82,322.41
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,533.34,384.18
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,533.04,384.93
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,510.25,366.86
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,529.85,381.16
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,548.7,394.52
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,673.99,485.58
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,796.16,570.44
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,828.79,590.77
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,858.54,609.97
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,883.67,626.24
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,905.58,640.55
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,921.68,652.61
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,934.35,662.73
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,939.89,667.19
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,941.96,669.7
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,949.66,675.41
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,942.24,671.67
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,925.37,662.21
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,905.33,650.89
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,878.65,636.64
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,849.21,620.51
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,811.99,598.27
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,767.43,570.69
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,711.89,534.69
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,655.67,497.1
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,580.91,444.69
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,507.37,390.8
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,411.95,318.3
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,319.06,243.28
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,203.55,129.72
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,51.44,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.11,2.14
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.46,16.95
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,39.43,27.85
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,45.28,33.21
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,51.05,38.27
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,55.34,41.88
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,59.52,45.26
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,62.0,47.01
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,64.41,48.66
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,65.9,49.61
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,73.73,55.79
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,75.44,56.88
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,77.02,57.86
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,77.13,57.78
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,103.58,59.19
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,155.36,83.87
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,217.52,127.28
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,270.55,169.48
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,324.13,214.32
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,313.69,221.19
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,288.96,211.12
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,316.52,231.2
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,345.89,252.41
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,466.18,341.21
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,625.35,457.25
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,669.24,489.26
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,711.38,519.98
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,748.13,546.31
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,782.25,569.73
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,747.06,541.61
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,672.45,485.83
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,684.86,495.7
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,695.65,503.97
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,818.36,593.29
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,926.27,666.35
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,931.79,669.75
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,933.81,671.89
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,928.3,668.95
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,919.37,663.98
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,718.69,530.06
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,478.31,357.21
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,675.37,506.28
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,830.27,615.26
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,788.79,587.58
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,745.44,559.84
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,688.27,521.56
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,630.48,481.73
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,559.74,430.96
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,489.98,378.7
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,391.05,302.95
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,304.68,231.94
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,191.47,115.28
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,46.85,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,8.54,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.4,0.58
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.99,15.63
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,35.35,24.38
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,41.02,29.57
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,46.61,34.48
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,50.36,37.64
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,54.03,40.61
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,56.41,42.4
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,64.08,48.6
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,65.67,49.63
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,67.2,50.6
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,68.2,51.14
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,69.13,51.62
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,80.3,60.46
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,106.18,61.32
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,158.57,85.5
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,212.24,121.93
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,265.99,164.31
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,320.27,209.27
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,373.7,253.47
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,426.96,296.7
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,478.97,338.67
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,530.21,378.94
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,579.3,416.85
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,627.08,452.9
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,672.08,485.93
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,715.21,516.98
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,755.02,545.31
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,792.52,570.54
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,558.94,410.28
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,238.28,173.7
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,594.18,440.1
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,903.91,647.67
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,674.19,491.19
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,362.82,265.1
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,610.38,448.86
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,847.15,612.17
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,823.58,596.71
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,797.02,581.49
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,539.13,402.19
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,260.89,195.28
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,483.03,366.96
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,680.26,510.01
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,743.51,554.09
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,781.73,580.34
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,732.74,547.68
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,678.33,511.01
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,607.76,461.41
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,538.46,410.38
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,443.24,338.96
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,353.07,265.99
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,189.47,104.92
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,25.18,14.87
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,34.58,23.61
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,40.27,28.8
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,45.89,33.72
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,49.3,36.58
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,52.67,39.28
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,55.1,41.11
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,62.66,47.19
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,64.66,48.56
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,66.56,49.84
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,68.23,50.91
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,69.76,51.89
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,70.2,52.09
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,105.33,61.33
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,159.27,86.52
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,213.7,123.64
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,266.73,165.3
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,320.35,209.69
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,373.68,253.92
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,426.7,297.2
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,477.72,338.32
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,528.05,377.78
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,576.68,415.14
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,624.1,450.66
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,587.17,423.42
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,511.52,367.28
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,507.41,364.49
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,500.71,359.36
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,678.46,488.14
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,841.63,598.99
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,814.06,578.33
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,754.32,535.7
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,758.29,539.41
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,759.65,540.92
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,855.87,608.78
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,934.56,659.0
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,928.98,654.8
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,919.96,649.46
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,904.04,640.62
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,884.94,629.92
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,861.6,617.18
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,829.66,598.84
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,631.88,468.94
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,431.36,325.88
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,392.16,300.0
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,352.06,271.46
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,303.82,235.44
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,255.71,198.16
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,183.33,140.86
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,128.21,94.77
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,61.83,26.77
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.55,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.91,15.41
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.85,26.42
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,44.17,32.14
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,50.39,37.53
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,54.7,41.15
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,58.9,44.56
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,61.06,46.15
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,63.19,47.66
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,64.75,48.67
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,72.49,54.79
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,73.3,55.13
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,74.05,55.44
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,74.62,55.75
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,97.49,56.3
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,157.25,85.42
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,208.8,119.61
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,262.71,162.22
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,317.14,207.59
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,370.88,252.53
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,424.42,296.58
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,476.75,339.19
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,528.36,380.08
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,577.85,417.66
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,626.08,453.19
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,671.14,486.29
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,714.33,517.36
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,754.7,545.59
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,792.85,570.64
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,826.03,592.32
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,856.31,612.11
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,882.25,629.1
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,904.97,644.11
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,921.52,654.85
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,934.59,663.52
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,785.42,566.5
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,577.2,419.96
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,784.11,570.43
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,935.22,669.72
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,920.61,660.21
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,914.29,657.72
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,888.3,643.86
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,859.52,628.22
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,817.57,602.34
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,773.67,574.76
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,724.32,543.31
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,669.27,506.62
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,592.92,452.51
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,518.24,397.07
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,420.1,322.15
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,327.32,245.29
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,169.27,68.06
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.82,14.42
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,36.25,25.05
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,43.04,31.18
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,49.69,36.93
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,54.04,40.59
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,58.28,44.04
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,60.8,45.93
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,63.26,47.72
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,65.15,49.01
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,73.29,55.45
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,73.74,55.37
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,74.16,55.29
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,74.75,55.47
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,96.33,55.52
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,158.14,85.69
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,211.0,120.53
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,264.62,162.21
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,318.79,206.66
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,371.96,251.01
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,424.94,294.73
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,476.74,336.56
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,527.84,376.76
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,541.61,387.84
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,535.27,382.09
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,618.65,444.11
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,711.57,512.42
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,720.41,515.72
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,705.32,502.81
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,779.87,557.39
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,849.73,605.84
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,722.84,518.64
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,547.48,393.64
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,604.94,437.71
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,682.09,493.28
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,815.69,589.35
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,930.55,666.16
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,860.68,620.96
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,770.05,560.17
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,643.91,474.47
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,518.39,386.03
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,282.49,214.97
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,41.41,27.14
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,81.38,59.09
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,131.37,98.51
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,111.78,83.6
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,92.05,68.35
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,73.05,53.3
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,53.46,37.47
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,36.98,23.91
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,20.65,10.28
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,10.3,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,18.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.21,16.28
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.77,25.58
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,45.01,33.07
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,51.22,38.56
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,55.86,42.61
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,60.38,46.41
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,79.82,62.67
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,95.89,75.8
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,80.64,62.6
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,71.94,55.01
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,109.88,86.09
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,157.32,124.15
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,105.61,81.6
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,92.77,54.31
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,178.96,110.68
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,253.2,170.73
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,305.96,211.87
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,344.79,243.28
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,364.15,253.58
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,422.42,295.62
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,467.18,333.73
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,500.76,360.23
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,556.02,400.98
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,623.34,450.56
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,667.93,482.82
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,710.61,513.17
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,751.27,541.39
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,789.75,566.27
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,822.33,587.22
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,851.99,606.28
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,877.69,622.16
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,900.18,636.07
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,804.07,574.59
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,656.11,472.32
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,812.85,586.5
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,938.3,668.77
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,934.87,666.7
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,928.02,664.01
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,923.37,662.9
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,904.2,652.59
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,790.96,581.34
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,660.67,494.78
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,591.73,448.27
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,501.52,385.07
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,461.2,357.37
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,419.53,327.4
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,366.79,287.62
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,314.5,246.54
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,247.59,192.25
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,201.64,149.23
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,89.06,7.85
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.4,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,12.38,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,26.77,15.88
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,40.31,28.67
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,55.51,42.18
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,70.37,55.14
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,86.3,68.67
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,101.75,81.48
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,76.18,59.38
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,60.69,45.95
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,62.42,47.15
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,64.09,48.26
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,64.93,48.67
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,65.72,49.05
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,76.66,57.75
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,95.79,56.81
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,185.95,118.67
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,276.16,194.21
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,301.63,213.66
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,324.15,231.56
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,358.17,255.07
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,411.33,292.96
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,426.73,305.98
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,441.67,317.84
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,482.23,346.38
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,524.98,376.1
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,550.93,395.08
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,576.43,413.73
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,621.76,446.3
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,675.91,484.36
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,706.99,506.22
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,737.17,527.56
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,681.33,489.35
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,614.82,443.89
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,644.16,464.97
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,656.89,474.32
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,677.55,490.23
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,696.7,505.18
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,557.43,410.46
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,415.05,309.86
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,515.29,386.71
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,614.03,458.97
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,630.12,473.1
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,665.45,500.8
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,489.45,375.99
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,321.58,250.72
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,283.48,223.35
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,245.06,194.11
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,203.31,160.88
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,146.15,114.53
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,100.52,76.29
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,53.62,35.93
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,23.41,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,6.83,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.45,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.34,13.78
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.05,25.02
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,43.03,31.47
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,52.81,40.09
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,66.8,52.08
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,80.67,63.68
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,97.55,77.56
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,114.23,90.95
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,112.59,88.98
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,110.53,86.73
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,152.79,120.12
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,183.85,143.41
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,170.07,131.85
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,151.67,111.74
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,207.12,149.93
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,266.31,188.83
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,298.52,210.59
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,334.5,235.86
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,354.56,244.05
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,422.57,290.61
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,474.18,331.46
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,525.09,370.8
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,573.73,407.95
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,621.2,443.39
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,666.13,475.83
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,709.25,506.35
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,747.76,532.22
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,783.82,554.88
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,816.01,577.63
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,845.35,598.73
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,868.68,614.96
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,888.76,629.3
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,903.56,641.13
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,914.95,651.05
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,931.98,663.45
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,934.16,666.57
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,928.99,664.73
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,920.34,660.92
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,902.4,651.9
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,881.28,640.91
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,857.15,628.1
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,825.15,609.95
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,783.09,583.59
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,739.27,555.54
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,680.25,516.27
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,620.84,475.34
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,546.96,422.34
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,474.52,367.58
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,372.03,287.25
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,275.98,201.44
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,133.02,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.69,0.0
