Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,23.23,12.63
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.61,23.64
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,42.75,31.06
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,49.03,36.65
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,72.04,56.34
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,99.88,79.72
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,114.56,91.61
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,128.8,102.94
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,141.6,112.86
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,161.16,128.14
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,177.72,140.78
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,183.24,144.44
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,194.65,153.1
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,210.93,156.15
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,173.29,111.12
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,201.62,115.38
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,255.53,157.96
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,309.94,203.67
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,363.5,248.98
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,416.88,293.56
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,469.21,336.98
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,520.8,378.77
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,570.03,417.14
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,618.02,453.54
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,581.19,426.03
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,504.41,367.78
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,644.42,473.72
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,783.14,574.86
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,773.95,565.55
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,735.7,535.47
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,825.2,602.43
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,893.45,649.15
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,521.53,393.03
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,78.53,55.21
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,528.67,403.36
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,932.57,680.96
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,774.74,572.85
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,561.45,419.18
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,535.34,402.87
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,507.77,384.41
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,353.14,270.0
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,162.65,122.93
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,143.35,108.72
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,124.03,93.92
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,105.36,79.45
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,86.49,64.52
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,68.62,50.15
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,50.16,35.02
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,33.52,21.17
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,17.33,7.23
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,12.8,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,21.33,11.14
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,30.15,20.13
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,35.72,25.38
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,41.26,30.39
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,48.93,37.06
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,52.9,40.37
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,55.1,41.98
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,57.29,43.52
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,59.28,44.94
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,61.19,46.29
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,71.11,54.32
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,72.52,55.2
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,74.04,56.28
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,90.77,55.17
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,147.18,77.47
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,204.86,115.55
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,263.1,161.64
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,321.76,210.96
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,379.4,259.59
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,436.81,307.15
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,492.65,353.02
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,547.55,396.83
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,600.07,436.75
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,651.04,474.19
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,699.28,509.19
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,745.42,541.76
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,787.5,570.47
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,826.87,595.95
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,862.0,618.01
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,894.01,637.95
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,921.46,655.55
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,945.46,671.07
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,963.04,681.98
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,976.91,690.71
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,984.74,696.62
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,988.83,700.44
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,985.58,699.76
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,978.67,696.96
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,964.25,689.93
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,946.48,680.96
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,919.85,666.93
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,901.19,657.99
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,860.03,632.86
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,816.73,606.0
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,759.71,568.76
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,701.76,529.47
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,629.92,478.94
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,554.12,422.48
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,445.47,338.91
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,343.97,241.0
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,134.31,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,20.91,10.71
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.14,20.28
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,35.68,25.51
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,41.18,30.45
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,49.25,37.42
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,53.58,40.97
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,56.09,42.84
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,58.57,44.61
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,60.48,45.96
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,62.32,47.24
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,73.03,55.8
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,75.28,57.24
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,76.41,57.98
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,91.09,56.34
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,146.86,77.94
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,203.82,115.1
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,260.92,159.7
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,318.5,207.44
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,370.78,256.87
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,410.65,292.53
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,397.08,286.66
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,368.92,268.16
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,413.61,299.48
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,467.73,336.53
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,593.4,426.93
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,736.74,526.61
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,777.82,553.03
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,816.18,577.09
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,762.18,538.58
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,664.4,469.78
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,810.93,571.44
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,930.72,645.43
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,820.08,575.26
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,656.83,466.01
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,835.7,591.11
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,971.16,674.56
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,828.32,587.23
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,632.17,457.85
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,797.07,576.84
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,935.49,665.01
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,697.21,511.59
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,426.69,321.7
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,395.3,302.59
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,362.95,280.25
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,326.57,254.87
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,289.15,227.71
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,244.45,192.93
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,199.41,156.53
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,147.72,113.2
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,94.53,62.29
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,33.13,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,11.95,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,22.49,11.63
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,33.94,23.41
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,47.5,35.61
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,60.44,46.99
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,68.29,53.67
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,75.87,59.9
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,73.42,57.41
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,69.2,53.42
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,71.24,54.82
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,73.17,56.12
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,74.83,57.18
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,83.96,64.4
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,84.57,64.69
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,96.93,62.63
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,172.86,106.82
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,241.37,160.06
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,297.04,205.04
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,333.44,236.04
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,368.86,262.58
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,405.16,289.36
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,430.52,308.84
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,453.2,325.72
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,486.37,348.61
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,520.75,371.76
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,556.32,396.19
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,593.16,421.09
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,589.7,417.95
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,573.95,406.9
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,602.2,425.95
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,622.05,439.0
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,623.24,440.15
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,606.87,430.31
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,671.73,476.42
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,721.13,511.57
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,756.82,535.86
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,773.74,548.78
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,780.95,557.46
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,785.01,564.47
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,728.35,528.79
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,648.03,477.5
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,727.7,535.98
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,788.76,577.36
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,737.51,545.33
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,684.6,512.56
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,611.5,465.03
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,546.94,421.43
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,464.92,362.02
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,385.85,301.06
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,285.54,219.98
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,187.1,122.14
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,61.32,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,9.39,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,22.36,11.06
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,35.87,24.76
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,46.07,34.04
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,56.05,42.81
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,62.82,48.66
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,71.05,55.56
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,74.79,58.35
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,78.4,60.95
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,81.01,62.77
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,83.48,64.45
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,84.68,65.08
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,85.78,65.63
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,86.1,65.54
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,96.41,63.09
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,146.04,80.84
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,201.28,114.88
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,254.87,155.52
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,309.02,198.92
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,363.09,242.62
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,416.77,284.93
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,468.56,325.33
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,519.63,363.82
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,568.12,398.35
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,614.95,430.35
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,659.16,461.02
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,701.53,489.71
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,737.52,512.43
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,778.24,537.22
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,810.71,556.87
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,840.31,574.81
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,863.05,588.64
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,882.43,600.6
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,896.35,608.5
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,906.79,614.54
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,909.43,617.05
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,908.5,617.71
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,699.8,489.48
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,448.26,320.71
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,668.8,478.68
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,851.4,595.72
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,818.2,575.52
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,782.54,556.61
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,733.84,527.72
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,683.59,497.09
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,618.84,456.45
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,547.13,409.05
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,464.66,351.27
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,385.5,292.41
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,284.2,212.82
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,182.6,109.36
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,61.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,20.25,8.96
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,32.54,21.58
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,39.06,27.69
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,45.53,33.46
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,50.07,37.3
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,54.52,40.89
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,56.56,42.32
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,63.95,48.17
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,65.95,49.55
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,67.89,50.86
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,68.96,51.33
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,69.98,51.77
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,70.83,52.3
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,91.67,58.72
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,147.02,79.4
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,202.79,115.04
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,256.88,156.42
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,311.59,201.2
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,365.92,246.07
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,419.99,290.05
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,472.56,332.3
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,524.44,372.75
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,573.91,409.58
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,621.97,444.11
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,666.94,476.39
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,710.01,506.53
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,746.97,530.63
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,780.9,551.64
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,812.46,571.33
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,841.16,589.11
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,874.55,609.76
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,895.25,622.38
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,909.52,632.51
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,920.24,640.63
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,923.24,643.52
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,922.6,644.4
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,915.21,640.64
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,904.33,634.91
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,888.35,626.82
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,862.89,612.84
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,829.57,594.45
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,793.75,574.2
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,741.8,541.73
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,688.36,507.56
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,622.09,464.41
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,549.77,415.09
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,463.25,352.61
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,380.44,289.43
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,277.13,206.91
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,169.9,92.27
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,56.81,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.62,9.51
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.18,23.73
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,45.76,33.34
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,56.1,42.46
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,63.23,48.48
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,70.17,54.12
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,76.89,59.38
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,81.48,62.74
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,83.97,64.43
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,86.33,66.0
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,89.01,67.67
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,91.48,69.16
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,91.87,69.27
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,99.71,66.46
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,152.15,87.22
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,205.4,121.33
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,256.88,160.16
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,309.5,202.41
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,345.7,240.16
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,359.31,256.7
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,412.55,293.97
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,470.46,334.75
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,331.93,239.08
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,161.53,115.63
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,123.09,87.51
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,83.64,57.97
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,175.81,126.85
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,270.56,195.69
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,541.99,393.69
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,803.68,572.03
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,820.24,581.6
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,833.46,591.26
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,841.41,597.29
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,846.02,601.29
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,447.41,332.42
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,17.42,7.83
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,66.16,45.87
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,117.96,85.96
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,237.21,178.97
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,355.85,269.17
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,170.83,129.91
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,8.54,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,19.07,7.41
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.76,21.12
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,39.14,28.08
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,46.41,34.64
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,51.3,38.94
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,56.1,42.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,58.45,44.7
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,60.8,46.35
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,68.34,52.45
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,70.21,53.71
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,71.24,54.14
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,72.23,54.55
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,73.03,54.93
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,80.64,60.88
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,145.14,79.07
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,200.52,113.89
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,269.51,177.07
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,332.6,235.11
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,358.2,249.24
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,423.23,296.2
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,477.05,340.54
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,530.07,383.12
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,580.35,421.73
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,629.14,458.02
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,675.22,492.11
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,719.32,523.96
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,759.48,552.68
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,797.06,577.93
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,829.73,599.53
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,859.37,619.14
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,883.8,635.38
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,904.85,649.55
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,920.02,660.05
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,931.63,668.45
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,935.47,672.03
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,947.14,680.9
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,941.36,679.6
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,932.0,676.27
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,911.84,664.68
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,888.41,651.06
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,856.24,632.07
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,827.76,615.37
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,778.74,583.54
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,728.18,550.04
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,663.71,506.61
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,599.06,461.1
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,507.84,393.6
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,419.23,324.55
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,303.74,229.91
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,184.17,68.92
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,67.13,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,20.08,7.51
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,32.22,21.46
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,42.5,30.94
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,52.54,39.91
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,58.71,45.32
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,65.93,51.42
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,89.63,71.26
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,116.56,93.33
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,90.93,71.38
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,74.35,57.16
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,74.52,56.99
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,74.71,56.84
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,75.41,57.13
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,81.55,61.88
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,143.92,79.12
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,197.75,112.52
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,252.82,155.08
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,308.43,201.33
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,363.04,247.33
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,417.51,292.64
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,470.7,336.59
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,523.04,378.69
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,572.74,416.89
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,621.0,452.81
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,666.74,486.84
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,710.48,518.67
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,558.68,409.82
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,343.81,250.48
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,319.07,233.58
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,281.44,206.46
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,430.61,316.35
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,563.62,410.74
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,565.13,411.83
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,565.48,413.01
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,459.51,337.99
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,329.21,243.54
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,280.51,209.02
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,213.17,159.42
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,170.05,127.07
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,126.77,93.94
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,303.55,234.45
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,473.2,363.28
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,439.06,338.23
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,403.62,313.0
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,360.47,281.94
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,316.62,249.14
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,264.92,208.16
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,213.56,165.87
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,145.31,107.35
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,53.92,7.72
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,18.71,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,18.58,5.88
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,30.8,20.2
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,40.46,29.1
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,51.91,39.2
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,57.66,44.13
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,63.26,48.72
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,66.65,51.27
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,69.94,53.66
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,72.26,55.29
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,74.48,56.81
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,76.14,57.85
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,77.68,58.81
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,86.06,65.49
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,90.58,68.99
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,142.62,80.07
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,196.08,113.54
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,249.63,154.18
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,304.12,198.44
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,358.13,243.14
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,412.01,287.11
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,463.91,329.04
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,515.27,369.32
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,512.23,369.54
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,480.07,346.26
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,582.35,421.6
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,699.21,505.54
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,734.47,528.94
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,773.73,554.28
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,805.15,574.16
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,833.67,592.11
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,782.69,556.68
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,685.34,488.41
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,727.91,519.05
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,756.59,539.55
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,788.71,562.44
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,818.03,583.48
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,727.82,523.97
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,615.4,449.03
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,747.35,544.67
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,860.49,618.55
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,826.8,598.07
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,790.66,577.38
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,742.31,546.97
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,692.51,514.85
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,626.0,471.35
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,559.57,425.77
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,468.75,359.36
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,377.67,289.09
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,267.44,196.89
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,143.46,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,50.77,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
