Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.14,3.06
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.05,19.38
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,50.36,37.71
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,56.19,42.68
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,61.86,47.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,65.31,49.91
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,68.68,52.35
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,71.06,54.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,73.34,55.6
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,74.43,56.17
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,75.45,56.69
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,83.64,63.04
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,87.06,65.48
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,137.05,74.68
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,189.46,106.1
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,243.87,147.03
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,299.03,191.68
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,358.93,240.15
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,412.21,283.24
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,463.83,324.75
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,514.77,364.69
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,563.26,402.12
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,610.24,437.54
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,653.93,469.31
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,695.71,499.01
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,648.64,463.45
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,556.48,396.41
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,700.9,500.58
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,836.83,592.86
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,859.78,606.64
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,879.36,619.49
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,893.71,629.89
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,904.55,638.25
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,906.18,640.35
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,904.17,640.42
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,895.43,637.11
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,889.35,635.67
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,724.97,530.03
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,549.68,408.22
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,669.34,498.49
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,769.92,568.06
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,718.41,534.12
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,665.5,499.79
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,597.06,453.75
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,528.65,405.55
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,434.38,335.23
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,350.34,268.81
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,194.66,141.32
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,28.88,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.87,2.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.42,20.49
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.82,30.99
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.95,40.91
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.83,47.79
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,69.5,54.26
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,75.47,58.98
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,79.11,61.61
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,81.73,63.32
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,84.24,64.9
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,84.58,64.68
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,84.94,64.48
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,85.39,64.66
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,87.35,66.07
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,141.36,79.53
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,190.19,107.99
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,244.5,148.8
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,299.64,193.27
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,353.95,237.89
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,408.27,281.87
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,462.94,325.54
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,513.39,365.01
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,561.24,401.71
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,607.59,436.29
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,651.01,467.98
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,692.54,497.62
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,679.08,485.67
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,631.69,450.43
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,436.24,317.42
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,212.47,155.01
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,119.2,86.09
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,27.47,15.75
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,219.0,163.68
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,429.17,317.54
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,386.05,285.91
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,341.11,253.81
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,260.11,194.81
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,164.13,122.56
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,137.89,102.84
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,111.48,82.58
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,177.57,135.72
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,238.71,184.41
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,211.0,163.58
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,182.92,142.27
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,152.23,118.17
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,108.48,83.06
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,78.07,57.95
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,46.82,31.84
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.43,14.87
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.23,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.22,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,16.48,8.13
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,28.09,18.63
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,39.7,29.05
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,52.78,40.63
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,65.73,51.92
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,69.81,55.35
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,73.77,58.6
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,90.26,72.57
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,106.48,86.15
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,111.46,90.06
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,116.34,93.91
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,110.92,89.06
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,105.22,84.03
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,105.62,80.27
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,105.94,80.2
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,104.23,78.68
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,102.45,77.14
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,126.21,95.9
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,150.4,114.93
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,138.68,105.6
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,126.48,95.91
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,144.56,110.02
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,163.09,124.39
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,172.59,131.84
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,182.26,139.44
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,165.08,125.99
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,147.4,112.14
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,141.18,107.52
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,134.78,102.73
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,127.37,96.9
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,119.8,90.94
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,111.27,84.26
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,102.66,77.52
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,118.29,90.26
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,134.55,103.53
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,89.77,67.79
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,47.31,33.37
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,45.2,31.76
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,43.09,30.13
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,54.31,39.56
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,65.57,49.05
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,56.79,41.9
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,48.02,34.69
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,39.27,27.46
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,20.11
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,13.33
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,6.52
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,0.81
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.88,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,26.15,16.27
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,32.95,22.93
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,39.68,29.13
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,44.12,33.13
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,48.5,36.91
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,55.74,42.96
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,58.6,45.11
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,60.87,46.79
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,63.06,48.39
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,64.7,49.5
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,66.26,50.54
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,77.01,59.4
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,78.38,60.37
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,131.32,71.62
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,186.61,105.49
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,242.83,149.04
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,299.55,196.69
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,355.93,245.24
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,411.71,292.77
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,433.82,317.95
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,431.61,319.98
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,362.21,270.39
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,277.28,207.44
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,238.46,178.63
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,197.76,147.97
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,282.64,212.39
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,369.23,276.59
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,299.84,225.45
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,217.71,164.02
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,383.7,291.08
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,537.96,404.3
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,520.67,391.43
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,501.54,378.14
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,488.78,369.85
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,474.74,360.6
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,469.66,359.08
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,463.45,356.75
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,433.86,335.92
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,403.07,314.04
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,316.58,248.93
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,250.03,197.43
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,223.21,177.31
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,195.96,156.24
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,164.81,131.31
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,133.15,105.32
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,97.85,75.36
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,53.14,37.53
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,30.73,16.6
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.68,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.7,18.34
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,37.03,26.39
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,45.19,33.8
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,50.53,38.57
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,55.76,43.07
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,59.17,45.84
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,62.49,48.46
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,64.55,49.94
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,72.78,56.63
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,74.73,57.96
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,76.58,59.19
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,77.28,59.46
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,77.93,59.72
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,129.56,71.07
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,185.05,104.79
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,248.64,153.62
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,304.11,199.88
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,359.26,246.62
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,414.28,292.76
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,467.56,337.17
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,520.01,379.76
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,570.02,418.57
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,618.69,455.13
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,663.99,489.18
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,707.24,520.97
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,747.3,548.85
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,784.9,573.51
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,817.13,594.88
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,846.31,614.25
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,870.55,630.43
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,891.43,644.54
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,785.48,574.52
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,628.85,463.77
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,790.01,583.17
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,932.95,678.63
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,693.69,517.56
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,412.49,311.61
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,414.98,316.85
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,416.27,319.78
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,634.14,486.77
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,808.82,609.81
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,758.96,576.31
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,707.69,542.91
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,639.18,495.37
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,570.99,445.6
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,476.35,372.61
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,385.33,297.96
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,255.73,169.45
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,85.29,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,26.23,16.35
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,33.87,23.86
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,41.39,30.75
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,46.54,35.33
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,51.59,39.62
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,54.52,41.92
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,62.58,48.55
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,64.73,50.1
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,66.82,51.59
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,68.05,52.22
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,69.23,52.81
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,69.92,53.11
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,81.05,62.06
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,132.79,72.5
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,189.39,106.19
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,246.34,149.55
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,303.76,197.18
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,360.49,244.94
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,417.02,291.93
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,471.87,337.1
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,525.76,380.17
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,577.3,419.33
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,627.29,455.92
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,674.28,489.7
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,719.14,520.88
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,758.39,546.69
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,794.56,568.84
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,827.33,588.45
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,857.0,605.82
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,881.12,619.52
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,901.81,631.0
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,916.82,638.94
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,928.21,644.73
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,932.0,647.08
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,942.96,654.02
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,935.88,650.12
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,925.17,644.46
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,905.89,633.76
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,883.3,621.23
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,848.26,602.19
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,810.52,581.29
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,766.97,556.65
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,716.21,526.17
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,645.76,481.82
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,575.67,434.85
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,478.06,364.67
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,384.13,291.0
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,244.13,149.11
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,70.59,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.5,15.45
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,33.19,23.02
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,40.75,29.9
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,45.56,34.24
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,50.31,38.34
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,54.0,41.3
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,62.77,48.52
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,64.93,49.97
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,67.04,51.36
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,68.93,52.54
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,70.73,53.63
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,71.38,53.89
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,82.36,62.65
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,133.86,73.14
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,191.27,107.0
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,248.29,149.63
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,305.78,196.32
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,362.76,243.53
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,419.51,289.81
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,474.23,334.04
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,528.03,376.11
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,579.63,414.28
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,629.69,449.75
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,676.33,483.81
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,720.8,515.65
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,761.77,545.07
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,800.1,571.28
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,832.78,592.76
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,862.28,612.26
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,886.7,628.64
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,907.62,642.97
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,922.3,653.53
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,933.28,662.01
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,937.23,666.26
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,937.47,668.42
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,940.53,672.0
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,929.28,666.63
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,908.13,655.16
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,883.67,641.61
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,848.7,620.77
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,811.05,597.85
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,764.47,568.33
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,711.01,533.12
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,640.7,486.04
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,570.8,436.5
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,472.28,362.94
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,377.76,286.5
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,237.27,130.26
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,69.36,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.01,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.79,16.95
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.56,26.37
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,49.31,36.82
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,56.01,42.76
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,62.53,48.32
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,65.27,50.38
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,68.03,52.34
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,70.17,53.73
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,72.24,55.03
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,72.56,54.86
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,80.0,60.54
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,80.91,60.95
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,81.78,61.35
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,127.42,69.19
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,181.26,99.82
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,244.41,146.63
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,299.6,191.24
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,354.32,236.21
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,409.09,280.77
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,462.02,323.79
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,514.13,365.13
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,564.06,402.98
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,612.6,438.67
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,657.97,471.82
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,701.31,502.78
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,739.45,529.95
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,774.81,554.31
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,492.25,361.65
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,129.65,92.63
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,93.01,65.71
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,56.67,38.09
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,89.17,63.04
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,122.95,88.75
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,550.3,411.4
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,919.52,655.88
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,911.73,649.52
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,900.38,644.91
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,879.97,633.83
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,856.31,620.72
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,820.96,600.02
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,789.2,581.41
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,738.77,549.59
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,687.01,515.83
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,615.39,467.4
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,544.3,416.56
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,447.81,342.94
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,355.19,266.49
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,185.76,83.8
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.3,15.61
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.12,24.29
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,43.75,32.05
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,49.12,36.84
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,54.39,41.35
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,57.84,44.05
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,61.21,46.58
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,63.65,48.26
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,72.2,54.99
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,73.5,55.5
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,74.76,55.97
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,75.55,56.32
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,76.3,56.65
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,120.97,63.99
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,183.84,101.03
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,239.29,141.85
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,295.3,187.14
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,350.4,232.78
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,404.86,277.54
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,457.92,320.66
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,510.2,362.04
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,559.31,400.21
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,606.5,435.97
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,651.19,468.91
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,693.9,499.7
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,729.6,524.23
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,769.0,550.43
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,800.49,571.22
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,828.94,589.83
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,849.36,603.74
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,866.11,615.48
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,878.0,625.15
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,886.31,632.75
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,883.56,632.15
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,883.77,633.73
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,872.11,628.62
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,857.07,621.49
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,826.86,603.6
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,793.71,583.71
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,753.46,558.79
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,710.93,531.85
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,648.48,489.31
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,579.66,441.12
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,505.77,389.88
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,433.46,336.82
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,338.68,262.52
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,248.98,187.04
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,128.98,39.98
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.23,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.23,15.31
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.1,25.87
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.77,35.48
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,54.38,41.35
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,62.23,48.06
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,73.0,56.92
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,84.54,66.22
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,80.95,62.7
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,76.08,58.17
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,77.45,58.86
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,78.76,59.47
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,79.59,59.84
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,88.62,66.85
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,169.02,111.43
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,245.93,173.98
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,271.63,188.29
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,318.9,220.1
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,356.3,247.56
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,392.31,274.55
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,436.94,307.95
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,484.8,343.26
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,537.85,381.78
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,600.52,427.14
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,644.05,458.46
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,685.67,487.88
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,722.61,513.95
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,756.89,537.87
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,786.38,557.6
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,812.9,574.45
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,834.45,588.5
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,852.74,600.6
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,863.7,608.91
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,877.52,619.23
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,878.01,620.62
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,874.96,620.08
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,863.24,613.63
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,848.17,605.24
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,822.77,590.91
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,794.4,574.65
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,754.23,550.45
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,711.78,524.3
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,654.18,487.55
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,589.28,444.35
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,514.68,392.61
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,441.84,339.3
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,345.64,265.04
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,254.95,188.51
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,129.67,14.73
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.1,15.01
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.46,27.83
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.48,39.48
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.45,47.39
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,70.18,54.84
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,76.46,59.86
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,82.54,64.55
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,87.97,68.58
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,91.37,70.85
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,93.43,72.0
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,95.39,73.06
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,95.85,73.05
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,96.29,73.04
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,131.48,75.72
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,187.1,106.86
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,239.75,145.14
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,293.38,187.96
