Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,346.37,231.38
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,399.15,274.37
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,450.64,315.96
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,501.62,356.17
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,549.4,393.3
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,595.5,428.31
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,584.39,420.6
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,547.5,393.45
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,423.82,307.6
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,273.11,198.58
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,440.8,322.33
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,615.06,444.82
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,518.11,376.33
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,410.88,299.87
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,434.07,318.2
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,476.08,349.09
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,520.07,382.81
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,583.88,429.91
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,563.02,417.17
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,540.28,403.46
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,512.52,385.22
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,462.59,351.09
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,346.1,264.81
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,211.32,161.41
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,369.54,287.78
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,500.59,388.58
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,408.98,319.95
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,337.68,264.63
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,249.21,193.04
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,162.7,118.68
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,79.49,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,13.66,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,24.75,13.71
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.93,23.95
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.95,33.01
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,53.78,40.81
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,60.38,46.47
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,64.27,49.65
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,68.07,52.64
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,70.89,54.74
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,73.61,56.71
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,106.13,83.44
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,134.9,106.56
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,160.55,126.74
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,177.0,139.23
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,198.75,139.01
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,225.6,150.79
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,275.95,191.39
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,307.88,219.25
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,337.31,234.66
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,397.66,276.71
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,437.35,312.35
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,458.98,331.22
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,497.66,360.03
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,540.36,391.36
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,560.42,405.76
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,578.28,418.18
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,513.05,371.95
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,432.82,314.29
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,435.84,317.18
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,451.17,328.02
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,521.38,378.71
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,610.88,440.79
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,606.05,438.17
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,599.24,435.14
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,518.33,379.63
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,452.9,333.88
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,501.29,371.43
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,569.08,420.59
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,686.08,504.48
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,786.56,571.46
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,775.63,565.18
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,761.25,557.93
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,710.73,525.19
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,658.88,490.74
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,583.17,439.44
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,508.28,385.57
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,406.18,308.3
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,309.25,222.96
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,153.2,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,12.38,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,23.39,12.59
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,39.15,27.83
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,54.75,41.87
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,70.41,55.73
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,83.72,67.23
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,99.46,80.36
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,112.75,91.09
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,126.18,101.89
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,139.3,112.25
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,146.27,117.16
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,150.08,119.44
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,114.56,89.77
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,83.29,63.71
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,130.16,75.63
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,182.57,104.62
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,242.73,163.26
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,290.67,212.44
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,310.51,226.85
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,324.62,237.16
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,389.03,282.37
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,475.18,344.24
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,521.08,377.54
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,568.42,411.29
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,549.59,398.39
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,515.79,374.25
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,636.3,462.57
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,758.6,549.59
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,788.19,569.43
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,814.76,587.44
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,833.24,599.84
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,854.32,614.09
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,672.54,491.41
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,450.59,332.76
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,420.13,313.51
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,406.84,305.14
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,560.48,421.59
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,694.57,520.28
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,477.02,363.4
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,241.2,184.3
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,466.39,362.77
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,666.2,510.11
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,603.75,464.4
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,541.36,419.66
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,462.17,361.3
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,385.06,301.61
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,289.19,224.0
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,182.28,129.81
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,63.12,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.39,13.79
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,37.72,26.46
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.81,37.44
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,64.88,50.71
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,82.33,65.73
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,75.29,59.37
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,76.34,59.89
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,79.22,62.0
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,82.01,63.99
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,81.94,63.44
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,81.97,62.98
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,82.77,63.31
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,83.53,63.62
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,129.16,74.69
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,181.74,103.09
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,236.59,142.93
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,292.29,187.44
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,347.16,232.46
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,402.6,277.59
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,456.55,321.38
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,510.66,364.03
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,560.34,401.86
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,608.85,437.75
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,653.91,470.8
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,696.92,501.65
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,736.89,529.92
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,774.54,555.82
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,731.82,524.41
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,646.24,464.02
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,776.34,557.04
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,878.33,624.36
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,891.21,631.71
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,910.43,644.12
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,913.1,646.89
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,912.02,647.68
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,902.57,644.69
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,889.53,639.61
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,866.05,627.25
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,839.36,612.74
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,807.09,593.77
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,767.16,569.23
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,713.29,533.91
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,658.26,496.46
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,580.53,442.33
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,503.73,385.58
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,396.03,302.13
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,294.26,203.72
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,111.13,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,12.38,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.56,11.22
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,33.73,22.87
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,43.26,31.5
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,49.04,36.71
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,54.72,41.62
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,58.56,44.69
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,62.32,47.57
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,64.75,49.35
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,67.11,51.04
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,74.76,57.1
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,76.05,57.83
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,76.85,58.18
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,77.63,58.51
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,113.32,61.15
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,175.45,95.32
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,231.25,135.43
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,287.51,180.3
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,342.99,225.54
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,398.34,270.24
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,452.06,313.62
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,504.8,355.13
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,555.0,393.33
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,603.76,429.4
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,649.23,462.74
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,692.52,493.85
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,731.54,522.04
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,767.74,547.3
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,799.1,567.42
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,827.3,585.55
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,850.14,601.6
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,869.53,615.63
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,882.66,624.69
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,892.17,631.67
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,894.3,634.21
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,902.93,641.11
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,709.62,517.94
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,476.67,354.62
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,677.39,504.15
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,833.17,609.59
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,796.5,586.31
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,762.96,566.57
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,707.27,531.28
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,650.65,493.76
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,573.42,439.34
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,497.37,382.38
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,385.85,294.94
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,277.29,184.85
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,104.75,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,22.27,10.65
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,31.66,21.2
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,40.85,29.66
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.09,45.7
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,79.06,62.96
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,85.46,68.14
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,95.4,76.14
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,119.54,95.85
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,136.11,108.86
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,152.2,121.22
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,167.83,132.98
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,151.63,119.2
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,142.08,110.95
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,194.0,135.97
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,235.82,165.55
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,241.43,157.44
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,283.14,181.09
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,339.25,227.95
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,394.98,274.1
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,450.29,319.32
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,501.05,360.05
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,549.81,397.44
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,596.84,432.29
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,640.52,464.62
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,682.15,494.68
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,722.8,521.91
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,755.88,543.47
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,785.83,563.7
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,812.69,580.86
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,832.32,593.89
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,848.4,604.81
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,858.35,613.21
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,864.68,619.54
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,868.43,623.73
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,862.99,622.17
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,849.04,616.03
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,831.73,607.8
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,612.19,459.12
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,365.5,278.21
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,334.3,257.33
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,302.36,234.36
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,264.72,206.37
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,226.58,177.15
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,168.35,131.42
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,126.06,96.94
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,80.43,58.5
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.08,10.59
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,10.67,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,22.56,10.46
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,38.53,27.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,54.2,41.28
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,67.27,52.94
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,80.85,64.74
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,89.3,71.84
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,100.78,81.33
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,117.08,94.68
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,139.25,112.71
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,115.88,92.4
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,102.99,81.07
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,103.92,81.44
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,104.83,81.78
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,133.8,82.8
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,181.48,107.88
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,233.2,145.6
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,286.02,188.14
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,337.87,230.82
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,394.75,276.9
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,383.75,277.25
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,346.47,253.68
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,342.22,250.76
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,335.5,245.68
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,316.77,232.41
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,295.48,217.17
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,402.64,295.72
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,512.55,373.51
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,573.54,416.57
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,627.98,455.32
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,626.17,454.74
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,621.9,452.98
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,618.72,451.99
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,613.51,449.65
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,704.8,516.63
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,785.92,575.22
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,810.67,594.09
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,829.94,610.02
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,802.48,593.94
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,772.15,576.16
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,729.71,549.91
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,685.15,521.52
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,623.76,479.49
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,561.41,435.08
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,473.88,370.27
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,395.21,308.88
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,293.81,224.98
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,188.3,106.23
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,64.95,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.28
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,51.45,39.25
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,57.78,44.81
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,69.68,54.86
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,89.03,71.01
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,92.85,73.84
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,96.51,76.5
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,115.41,91.64
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,133.94,106.15
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,150.15,118.76
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,166.1,131.0
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,188.3,141.08
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,201.08,149.38
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,215.07,159.5
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,229.39,170.03
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,290.33,211.29
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,368.4,265.8
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,392.5,284.99
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,407.33,297.07
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,406.42,296.83
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,400.82,292.76
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,436.73,318.98
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,475.37,346.81
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,511.63,372.6
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,559.2,405.92
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,422.54,309.98
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,259.31,190.94
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,577.49,429.79
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,855.14,618.04
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,867.89,624.97
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,877.08,632.46
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,721.0,530.22
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,512.47,381.84
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,707.87,528.59
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,863.01,635.64
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,840.32,621.42
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,814.49,606.65
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,775.48,582.6
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,740.17,560.54
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,684.51,522.53
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,627.96,482.37
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,546.72,422.64
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,467.05,360.68
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,351.1,266.39
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,229.01,110.69
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,86.73,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,10.67,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.38,7.07
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.08,20.59
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.55,31.08
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,50.74,38.47
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,58.75,45.45
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,71.71,56.35
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,84.03,66.39
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,98.78,78.4
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,112.71,89.52
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,135.67,107.69
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,152.17,120.23
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,160.63,126.44
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,168.74,132.35
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,191.16,134.32
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,229.42,155.1
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,267.97,185.81
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,298.75,212.46
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,331.14,238.25
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,352.48,255.5
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,336.23,245.97
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,312.94,230.29
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,297.41,218.96
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,278.98,205.29
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,372.4,274.06
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,472.44,346.03
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,409.25,300.63
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,328.18,241.79
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,179.55,132.54
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,28.28,16.49
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,21.6,11.33
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,14.94,6.12
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,13.68,5.17
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,12.43,4.21
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,232.4,178.26
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,467.88,353.58
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,235.82,180.84
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.43,0.31
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,194.25,152.02
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,397.35,308.08
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,368.55,286.73
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,338.46,265.21
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,302.39,238.3
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,265.46,209.87
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,218.79,172.58
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,171.87,133.82
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,114.08,84.1
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,37.83,8.92
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,14.4,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,10.24,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,18.87,5.92
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,32.77,21.77
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,46.38,34.16
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,60.53,46.77
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,74.24,58.77
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,83.9,66.9
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,97.12,77.85
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,84.13,66.45
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,69.64,53.87
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,123.03,98.16
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,162.76,129.97
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,145.92,115.75
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,123.18,96.95
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,147.15,111.03
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,172.14,129.69
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,128.07,95.57
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,79.17,57.52
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,129.15,96.47
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,179.01,134.45
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,281.15,209.75
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,401.74,296.93
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,424.62,313.09
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,447.48,329.7
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,455.85,336.14
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,462.16,341.01
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,498.46,368.07
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,546.25,402.75
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,674.73,498.52
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,795.18,584.36
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,815.34,597.0
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,840.71,614.24
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,852.47,625.03
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,860.63,633.79
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,644.46,486.61
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,366.11,279.52
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,626.86,481.28
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,829.94,625.52
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,804.88,609.15
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,772.31,589.42
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,730.54,562.86
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,686.74,534.09
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,620.29,486.62
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,553.28,436.89
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,467.65,370.81
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,381.97,301.48
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,272.97,207.67
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,150.87,25.04
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,52.78,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.11,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,15.68,3.38
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,31.27,20.75
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,46.09,34.31
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,61.82,48.36
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,77.26,61.9
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,92.38,74.85
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,107.19,87.26
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,124.91,101.91
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,136.85,111.44
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,148.87,120.92
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,168.18,136.33
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,147.51,118.54
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,130.28,103.77
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,144.55,109.95
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,159.73,121.18
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,170.12,110.95
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,275.66,178.41
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,290.46,206.76
