Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,283.78,212.77
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,300.17,225.34
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,317.01,238.18
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,230.85,173.38
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,133.81,99.01
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,192.89,144.57
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,253.84,190.87
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,385.7,291.26
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,517.27,389.1
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,482.11,362.8
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,429.39,323.88
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,644.52,489.38
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,831.62,625.8
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,516.39,399.28
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,117.91,87.61
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,87.91,64.67
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,58.98,41.89
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,58.53,41.67
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,58.09,41.45
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,87.84,65.58
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,123.16,94.13
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,108.01,82.39
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,92.71,70.38
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,76.64,57.39
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,60.28,43.96
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,44.7,31.05
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,28.94,17.83
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,18.15,8.39
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.4,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.84,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,11.54,0.32
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,25.05,15.37
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,38.12,27.27
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,53.57,41.09
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,68.84,54.59
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,83.65,67.33
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,98.33,79.7
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,113.23,92.23
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,128.44,104.88
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,145.16,118.45
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,163.4,133.14
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,146.33,118.26
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,133.76,107.26
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,122.4,93.04
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,110.25,83.02
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,86.32,63.81
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,60.79,43.3
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,167.2,126.87
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,272.66,208.15
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,221.32,168.87
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,163.5,124.13
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,165.6,125.82
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,167.73,127.5
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,102.52,76.22
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,35.81,23.11
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,176.2,134.72
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,323.04,248.25
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,397.58,306.39
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,490.47,377.72
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,300.13,232.87
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,86.94,64.11
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,255.66,199.83
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,452.59,352.03
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,453.39,353.32
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,453.32,354.68
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,275.18,216.74
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,106.58,80.85
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,188.72,148.76
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,268.37,213.56
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,243.87,194.95
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,218.65,175.63
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,189.07,151.79
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,158.94,126.95
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,122.61,96.44
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,85.25,64.51
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,51.7,34.33
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,10.72,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.86,2.6
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,15.64,7.87
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,22.25,13.82
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,28.88,19.73
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,35.95,25.88
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,43.02,31.93
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,49.69,37.53
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,56.38,43.07
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,63.08,48.54
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,69.79,53.97
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,86.1,67.42
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,101.83,80.22
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,123.5,93.43
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,145.61,110.27
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,146.2,110.25
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,146.57,110.16
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,151.33,113.47
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,156.2,116.88
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,142.18,106.02
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,127.46,94.61
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,119.22,88.01
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,110.72,81.23
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,110.9,81.37
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,111.07,81.51
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,127.34,94.19
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,144.02,107.15
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,147.58,109.96
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,151.21,112.87
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,147.52,110.14
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,143.74,107.36
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,151.13,113.32
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,158.92,119.61
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,244.27,186.77
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,324.84,249.19
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,269.08,207.02
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,195.13,150.15
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,503.06,395.65
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,738.87,570.91
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,694.03,539.1
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,647.25,506.96
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,572.27,452.76
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,493.26,393.24
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,406.16,324.28
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,322.66,254.28
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,214.52,155.52
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,51.16,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,8.54,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.47,0.35
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,25.23,15.38
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,33.86,23.56
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,38.85,28.23
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,43.82,32.67
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,41.77,30.78
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,48.02,35.98
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,71.41,55.79
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,93.34,74.02
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,109.06,86.76
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,124.54,99.12
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,153.37,122.26
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,169.48,134.71
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,190.19,143.14
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,216.74,161.25
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,198.3,147.82
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,178.49,133.71
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,249.13,184.11
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,343.04,251.65
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,378.89,277.68
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,416.8,305.51
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,490.53,359.33
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,581.86,426.99
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,626.34,460.74
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,668.6,492.4
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,635.04,466.78
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,561.28,411.98
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,580.56,426.94
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,599.04,440.73
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,735.43,539.82
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,843.53,612.72
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,855.36,620.03
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,863.54,625.99
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,866.18,629.01
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,865.22,629.9
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,855.27,626.34
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,851.7,627.16
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,829.11,614.06
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,803.41,598.86
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,765.18,574.22
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,724.68,547.32
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,668.7,508.85
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,611.67,467.68
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,533.05,409.33
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,450.61,343.76
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,326.58,227.69
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,149.54,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,8.11,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.69,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,24.11,14.39
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,32.42,22.29
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,37.52,27.06
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,42.6,31.6
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,49.95,37.86
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,53.5,40.69
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,56.06,42.59
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,58.58,44.4
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,59.85,45.02
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,61.12,45.63
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,71.28,53.77
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,72.99,54.89
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,100.1,55.71
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,156.22,81.7
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,212.93,120.9
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,269.98,165.91
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,326.4,211.91
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,382.29,257.08
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,436.64,300.99
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,489.9,342.85
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,539.93,380.42
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,588.12,415.35
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,633.24,447.92
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,676.02,478.06
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,712.89,503.14
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,746.37,525.48
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,776.54,544.53
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,803.52,561.59
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,824.05,574.7
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,841.04,585.79
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,852.09,592.51
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,859.52,597.18
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,867.92,602.63
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,863.55,600.38
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,851.03,593.74
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,835.02,585.22
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,805.67,568.17
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,779.01,552.86
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,736.41,529.23
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,691.83,503.48
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,622.88,460.4
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,553.59,414.39
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,462.97,350.19
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,374.73,282.43
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,247.29,163.5
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,77.38,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,8.54,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.53,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,28.83,18.13
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,41.87,30.35
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.88,38.6
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,59.7,46.42
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,48.09,36.32
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,44.69,33.25
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,52.61,39.92
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,60.55,46.48
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,60.99,46.49
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,61.43,46.5
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,95.48,74.65
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,127.18,100.25
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,113.71,84.77
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,99.43,73.26
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,94.99,69.64
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,90.38,65.9
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,119.28,87.92
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,148.4,109.56
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,177.19,130.87
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,206.81,152.55
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,185.61,136.32
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,163.29,119.51
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,204.85,150.58
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,247.95,182.08
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,286.23,209.49
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,321.93,234.81
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,389.9,283.97
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,475.72,344.12
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,397.17,288.87
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,326.63,239.04
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,331.18,243.36
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,335.92,247.31
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,249.72,184.93
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,149.7,110.43
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,479.77,362.33
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,752.44,550.54
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,716.74,527.17
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,671.89,501.0
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,621.58,470.28
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,570.17,437.24
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,504.77,392.2
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,439.89,344.51
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,353.02,276.69
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,269.72,207.88
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,155.75,97.6
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,31.01,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.85,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,31.04,19.88
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,48.07,35.75
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,62.09,48.55
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,75.82,60.82
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,86.85,70.35
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,94.99,77.14
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,57.55,44.51
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,15.67,8.01
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,17.75,9.75
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,19.84,11.47
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,34.79,24.2
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,49.8,36.81
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,74.48,54.76
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,97.86,73.18
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,118.49,89.3
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,139.36,105.52
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,179.8,136.43
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,221.39,167.85
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,261.81,197.85
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,311.14,234.44
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,342.55,257.51
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,376.76,282.69
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,354.82,266.68
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,328.79,247.44
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,353.92,266.72
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,380.71,287.09
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,454.2,342.97
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,522.61,394.55
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,563.73,425.55
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,592.0,447.66
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,477.9,363.86
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,356.59,272.39
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,268.13,205.64
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,164.3,124.9
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,127.06,96.28
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,89.94,67.11
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,178.69,139.99
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,268.08,211.94
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,237.48,188.2
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,206.6,164.07
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,171.47,135.91
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,135.75,106.57
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,96.34,73.44
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,47.22,32.15
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,23.71,8.75
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.41,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.43,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.82,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.51,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.21,1.42
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,12.74,5.5
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,17.29,9.57
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,22.26,13.97
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,27.23,18.32
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,83.25,66.89
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,131.17,107.38
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,139.01,113.27
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,149.14,121.08
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,160.13,129.78
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,178.11,144.16
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,154.19,117.93
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,130.4,99.33
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,113.69,86.0
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,95.93,71.81
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,157.23,119.56
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,218.73,166.23
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,245.94,186.11
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,280.34,211.43
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,247.73,186.78
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,209.74,158.0
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,211.12,159.25
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,212.45,160.34
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,449.51,340.65
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,689.97,510.7
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,601.96,445.92
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,480.05,357.7
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,462.41,345.7
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,442.57,331.28
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,488.39,367.14
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,552.8,415.1
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,535.15,402.87
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,515.55,389.93
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,520.48,395.26
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,523.35,398.93
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,440.66,338.61
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,338.86,263.09
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,299.84,234.75
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,261.0,205.29
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,199.87,157.51
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,155.14,121.3
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,108.21,82.69
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,50.85,34.95
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,22.0,5.98
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.83,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,12.76,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,27.62,16.91
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,42.48,31.16
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,53.23,41.08
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.71,50.48
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,78.69,63.37
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,97.09,78.79
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,115.95,94.41
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,129.56,105.31
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,142.61,115.38
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,155.3,124.98
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,152.71,122.33
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,168.32,134.59
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,183.71,138.95
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,216.88,161.38
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,241.81,176.87
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,284.08,206.48
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,298.88,219.65
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,308.75,228.7
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,287.57,214.58
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,254.27,190.63
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,213.75,160.13
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,167.87,125.15
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,205.91,154.27
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,245.41,184.1
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,209.31,156.89
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,171.83,128.49
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,475.18,363.96
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,773.08,577.73
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,789.21,587.05
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,801.58,596.21
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,695.57,522.31
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,566.5,428.41
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,340.66,262.69
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,104.65,77.78
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,54.33,38.3
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.6,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,224.37,179.51
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,446.41,351.57
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,402.14,317.44
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,357.69,283.92
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,283.8,226.13
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,228.22,180.93
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,169.84,132.66
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,110.69,82.04
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,53.79,16.41
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.48,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.16,14.46
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.63,26.56
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,46.09,34.36
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,56.44,43.55
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,75.53,60.05
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,98.83,79.85
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,112.55,91.33
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,125.97,102.41
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,137.16,111.28
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,145.79,117.91
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,111.81,89.02
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,80.94,62.84
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,101.79,64.24
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,155.62,90.12
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,208.22,142.02
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,238.27,179.59
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,205.95,155.35
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,169.43,127.64
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,100.92,74.38
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,28.27,16.96
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,185.31,140.19
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,345.26,261.12
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,366.67,277.07
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,389.36,294.48
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,395.46,298.91
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,401.08,303.03
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,474.04,358.79
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,554.8,419.3
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,670.0,506.96
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,784.5,592.39
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,553.61,424.08
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,265.28,202.83
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,378.52,293.33
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,477.6,370.4
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,382.38,298.17
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,266.7,208.69
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,208.38,163.13
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,135.07,104.4
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,360.85,290.81
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,550.26,438.99
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,472.84,377.42
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,396.95,316.39
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,291.15,230.88
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,206.31,156.78
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,102.67,18.77
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,26.41,15.19
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,39.56,28.15
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,50.4,38.05
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,60.98,47.47
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,71.44,56.52
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,88.0,70.58
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,78.14,61.83
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,67.07,52.1
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,45.97,33.83
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,24.8,15.6
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,95.26,75.14
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,159.95,128.55
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,129.99,90.16
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,154.17,87.65
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,207.83,124.94
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,262.36,169.06
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,307.17,217.94
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,327.41,243.44
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,384.36,282.56
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,475.12,350.57
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,437.72,327.65
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,358.83,269.52
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,439.12,330.52
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,533.5,400.87
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,457.8,345.15
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,366.98,276.94
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,388.06,293.69
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,410.31,310.97
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,635.67,483.33
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,825.75,619.77
