Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,591.8,451.87
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,285.88,217.75
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,590.93,456.18
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,848.82,639.56
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,835.26,630.05
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,818.22,620.42
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,787.62,600.46
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,759.58,582.11
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,714.25,551.02
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,667.11,517.63
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,592.27,462.49
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,517.52,404.91
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,418.12,326.38
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,322.49,242.03
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,163.97,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,11.95,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.8,11.6
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,31.9,22.03
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,37.81,27.7
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,43.68,33.09
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,47.35,36.34
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,55.51,43.4
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,58.43,45.65
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,61.32,47.8
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,62.91,48.81
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,64.5,49.8
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,65.59,50.58
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,75.78,59.06
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,94.46,58.48
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,151.91,83.29
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,209.17,122.9
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,266.81,169.88
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,323.28,218.47
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,379.27,267.02
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,433.79,314.22
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,487.16,359.4
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,537.38,400.36
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,585.79,438.65
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,631.01,474.17
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,673.86,507.02
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,711.67,534.79
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,746.52,559.85
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,776.29,580.91
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,802.71,599.3
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,822.75,613.83
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,839.12,626.07
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,849.34,634.82
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,855.84,641.28
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,862.04,646.48
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,855.8,643.4
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,841.84,634.86
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,824.35,624.01
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,794.92,604.86
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,762.45,583.4
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,722.41,556.93
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,675.17,524.13
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,605.71,472.96
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,536.24,419.19
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,436.46,340.68
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,340.85,253.47
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,169.8,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,23.17,12.45
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,35.02,24.85
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,45.18,34.38
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,54.98,43.33
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,58.71,46.58
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,62.44,49.65
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,60.31,47.47
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,64.06,50.39
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,66.23,51.89
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,68.36,53.31
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,69.29,53.83
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,70.23,54.35
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,85.07,52.18
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,148.91,81.91
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,204.79,119.68
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,261.06,164.37
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,316.33,210.83
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,371.19,257.11
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,424.47,301.65
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,476.65,343.92
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,525.72,382.81
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,573.02,419.08
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,616.9,451.75
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,658.4,481.75
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,695.52,506.92
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,729.7,529.37
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,758.26,548.66
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,783.52,565.2
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,803.41,578.38
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,819.77,589.47
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,828.97,597.08
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,843.1,608.13
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,841.07,608.94
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,835.32,607.73
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,821.24,602.38
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,803.71,594.8
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,772.03,576.44
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,743.07,559.55
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,696.49,529.47
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,648.18,497.03
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,576.89,446.77
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,505.75,393.57
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,405.14,314.45
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,308.81,224.48
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,118.9,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,23.81,12.4
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,35.94,25.35
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,46.84,35.5
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,57.47,45.13
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,61.86,49.05
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,67.6,53.96
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,69.01,54.96
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,70.63,56.09
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,72.16,57.0
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,73.7,57.9
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,74.76,58.5
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,83.26,65.38
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,90.53,58.04
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,140.09,75.94
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,203.42,119.5
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,258.96,163.42
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,313.1,214.46
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,358.75,256.13
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,407.44,291.74
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,472.78,340.68
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,521.4,378.52
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,567.98,413.5
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,611.54,445.63
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,652.88,475.25
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,688.47,499.17
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,726.14,523.58
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,662.34,478.66
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,561.38,408.17
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,602.03,440.14
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,658.64,480.75
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,681.24,498.2
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,701.53,514.73
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,462.65,348.88
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,185.84,140.54
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,192.93,148.42
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,217.62,168.7
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,195.77,152.06
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,158.22,122.99
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,389.43,310.4
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,587.71,458.49
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,509.15,398.86
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,438.19,344.53
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,337.51,263.88
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,243.13,172.96
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,85.46,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,10.24,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,21.74,10.37
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,33.98,23.6
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,44.61,33.52
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,52.95,41.15
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,57.26,44.92
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,61.58,48.49
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,64.87,51.16
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,68.1,53.71
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,69.42,54.56
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,70.76,55.41
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,78.85,62.02
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,80.19,62.84
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,90.66,59.15
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,143.65,79.83
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,199.17,117.62
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,255.34,163.02
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,310.88,210.59
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,366.16,258.42
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,421.81,306.46
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,472.51,349.84
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,521.1,389.8
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,567.95,427.21
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,611.03,461.71
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,651.87,493.76
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,691.63,524.43
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,725.34,550.37
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,636.74,484.33
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,505.93,385.58
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,555.21,424.51
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,592.18,453.77
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,715.46,549.27
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,826.91,631.14
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,823.17,629.42
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,815.73,626.12
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,804.0,620.57
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,784.14,609.24
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,752.88,588.67
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,718.89,565.73
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,669.37,530.76
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,618.11,493.2
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,547.58,439.06
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,476.95,382.06
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,372.54,295.72
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,270.39,189.06
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,102.23,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,10.24,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,21.74,9.86
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,33.96,23.62
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,44.29,33.33
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,52.24,40.67
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,57.77,45.63
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,63.19,50.31
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,88.51,72.26
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,124.27,102.82
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,108.49,88.72
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,93.24,75.22
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,128.77,105.32
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,162.31,133.29
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,155.23,121.03
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,148.25,114.91
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,185.37,143.25
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,216.24,166.31
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,231.83,177.99
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,248.02,190.2
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,235.82,181.13
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,222.17,170.81
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,182.81,140.26
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,141.03,107.49
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,225.95,174.3
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,314.64,242.62
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,319.25,245.72
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,323.71,248.99
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,280.99,216.41
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,224.82,173.11
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,207.34,159.85
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,189.3,145.98
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,168.03,129.45
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,146.31,112.42
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,120.66,92.25
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,94.9,71.78
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,120.41,92.96
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,149.14,116.75
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,131.87,102.95
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,114.54,88.99
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,370.77,304.32
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,599.23,482.46
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,523.11,421.92
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,447.0,360.3
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,338.41,268.86
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,232.7,154.06
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,84.13,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,9.39,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,19.8,7.9
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,30.39,20.58
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,36.73,26.79
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,43.04,32.67
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,46.34,35.68
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,54.09,42.49
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,56.67,44.59
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,59.24,46.63
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,60.93,47.77
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,62.62,48.88
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,63.82,49.66
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,73.82,57.97
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,84.31,55.98
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,140.52,77.0
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,197.16,115.16
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,254.15,161.57
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,310.0,210.12
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,365.49,259.04
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,418.9,306.45
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,471.07,351.9
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,520.89,393.63
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,568.92,432.69
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,562.52,429.52
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,521.47,398.62
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,453.29,347.51
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,370.76,283.97
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,584.93,451.48
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,780.08,596.51
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,800.29,610.12
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,816.94,622.6
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,639.31,494.65
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,410.58,318.75
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,406.88,318.22
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,402.24,316.14
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,359.86,284.55
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,298.45,237.73
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,275.56,220.62
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,251.96,202.53
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,475.2,385.47
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,642.69,513.13
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,566.98,453.56
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,491.86,392.77
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,381.82,300.4
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,268.47,164.67
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,104.23,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,11.53,1.71
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,20.63,11.99
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,33.04,23.36
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,44.99,34.24
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,57.56,45.45
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,70.02,56.33
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,95.98,78.93
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,116.09,96.14
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,115.43,95.07
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,108.93,89.04
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,107.45,87.52
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,105.75,85.83
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,117.12,95.11
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,129.0,100.11
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,156.58,121.77
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,185.24,144.1
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,164.46,127.36
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,141.46,108.92
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,144.8,111.54
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,148.19,114.18
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,184.5,142.64
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,222.09,171.76
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,233.94,180.99
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,246.3,190.72
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,223.59,172.8
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,199.75,154.02
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,171.73,132.15
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,142.93,109.48
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,174.32,134.71
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,207.56,161.22
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,176.9,137.09
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,145.59,112.33
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,167.48,130.48
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,191.22,150.01
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,127.43,98.98
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,65.57,48.56
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,58.04,42.55
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,50.52,36.45
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,42.6,30.0
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,34.7,23.45
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,26.82,16.76
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,18.95,10.01
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,12.34,4.25
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,5.74,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,2.99,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,6.56,0.04
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,9.04,2.29
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,11.93,4.87
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,14.82,7.44
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.61
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,10.71,3.77
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,10.72,3.73
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,10.73,3.69
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,12.8,5.47
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,14.88,7.24
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,16.13,8.29
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,17.38,8.72
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,21.13,11.78
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,24.88,14.83
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,22.81,13.11
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,20.74,11.39
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,21.16,11.72
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,21.59,12.05
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,34.49,22.61
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,47.42,33.15
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,36.58,24.3
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,25.75,15.45
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,54.51,38.96
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,83.41,62.49
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,115.66,88.87
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,148.98,116.14
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,96.67,73.8
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,45.66,32.08
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,44.81,31.46
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,43.95,30.83
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,36.86,25.04
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,29.78,19.22
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,40.15,28.01
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,50.54,36.88
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,44.69,32.08
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,38.86,27.24
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,33.04,22.36
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,27.22,17.42
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,21.01,12.07
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,14.81,6.69
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,9.45,1.97
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.1,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.13,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,12.72,1.22
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,26.17,16.96
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,31.69,22.62
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,37.25,27.97
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,40.89,31.35
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,44.54,34.6
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,52.64,41.75
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,56.07,44.61
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,58.89,46.88
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,61.6,49.03
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,63.43,50.39
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,65.18,51.67
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,70.88,56.39
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,130.31,68.93
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,190.64,109.17
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,251.08,158.8
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,309.72,210.97
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,367.7,263.61
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,424.27,315.24
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,479.45,364.77
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,531.44,409.81
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,581.4,451.87
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,628.18,490.98
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,672.31,527.05
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,712.35,558.54
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,749.26,587.0
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,780.44,610.27
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,808.07,630.49
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,830.9,647.63
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,849.98,662.24
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,861.83,671.5
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,869.75,678.16
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,870.41,679.9
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,867.23,679.14
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,855.38,673.1
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,840.0,664.49
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,813.33,647.67
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,783.8,628.25
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,747.9,602.67
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,701.15,567.34
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,629.19,510.31
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,557.04,449.37
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,441.85,347.45
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,317.34,100.39
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,136.35,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.54,0.24
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,28.02,18.75
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,33.86,24.8
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,39.74,30.46
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,43.66,34.07
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,47.58,37.51
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,50.51,40.02
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,53.41,42.43
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,61.79,49.67
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,64.12,51.47
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,65.92,52.8
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,67.63,54.05
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,71.89,57.51
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,131.11,70.7
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,191.0,110.14
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,251.12,159.08
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,309.69,210.75
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,367.64,262.8
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,423.98,313.66
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,479.01,362.39
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,531.09,406.94
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,581.12,448.49
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,627.86,487.04
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,672.04,522.65
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,711.38,553.88
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,747.6,582.18
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,778.79,605.39
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,806.45,625.2
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,827.89,639.78
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,845.53,651.82
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,857.09,661.89
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,864.78,669.48
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,864.49,670.4
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,860.37,668.85
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,846.79,661.16
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,829.71,650.98
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,809.51,637.57
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,777.47,615.2
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,730.27,581.91
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,681.05,545.34
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,607.84,487.67
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,534.42,426.18
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,416.04,322.51
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,286.42,32.49
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,123.09,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
