Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.14,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.09,17.9
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,32.93,24.05
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,38.83,29.75
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,42.78,33.42
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.92
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,49.3,39.11
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,51.85,41.23
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,60.27,48.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,62.63,50.17
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,64.43,51.51
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,66.16,52.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,69.0,55.0
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,127.84,68.84
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,186.7,107.21
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,245.76,155.25
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,304.16,206.54
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,361.88,258.1
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,417.74,308.15
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,472.26,356.01
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,523.85,399.51
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,573.38,439.92
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,618.72,476.75
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,661.47,510.61
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,700.66,540.36
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,736.8,567.19
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,766.95,589.66
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,793.6,608.64
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,756.48,583.24
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,706.54,547.4
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,672.54,524.01
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,641.35,501.86
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,651.0,511.98
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,657.73,519.74
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,749.41,589.01
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,820.6,641.07
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,791.13,621.03
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,758.69,599.32
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,710.3,565.31
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,659.94,528.03
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,583.44,468.01
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,506.91,404.2
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,386.6,296.84
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,262.31,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,108.47,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.57,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.65,16.54
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,32.23,23.38
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,38.79,29.69
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,46.86,37.12
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,51.47,41.19
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,54.22,43.46
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,56.97,45.64
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,58.8,46.95
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,60.64,48.23
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,69.81,56.03
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,71.78,57.46
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,72.96,58.22
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,130.67,72.07
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,188.6,109.09
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,246.79,155.69
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,304.64,205.68
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,361.99,256.05
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,416.91,304.49
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,470.56,350.76
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,521.13,392.6
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,569.72,431.4
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,614.75,466.65
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,657.2,498.76
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,694.83,525.41
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,729.35,548.92
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,759.24,568.44
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,785.69,583.86
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,805.63,594.62
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,821.86,603.08
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,831.54,611.43
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,837.42,617.59
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,835.21,617.53
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,837.78,620.86
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,822.11,613.03
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,802.89,603.05
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,772.28,585.96
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,738.71,566.16
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,687.91,532.49
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,635.19,495.53
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,564.73,443.27
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,488.81,382.57
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,366.34,272.58
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,225.09,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.75,15.42
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,31.3,22.24
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,37.82,28.45
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,50.32,39.68
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,53.03,41.98
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,55.75,44.2
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,58.64,46.44
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,61.45,48.57
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,62.69,49.4
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,63.92,50.23
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,65.38,51.14
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,127.65,71.43
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,182.28,105.57
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,237.19,148.75
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,291.54,195.52
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,345.03,242.56
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,396.44,287.93
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,446.67,331.46
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,493.47,370.73
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,538.26,407.24
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,580.27,440.98
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,619.96,472.0
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,655.11,498.31
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,687.48,521.95
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,714.63,541.99
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,738.54,558.45
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,755.89,569.36
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,776.84,582.8
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,784.83,588.02
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,789.16,590.97
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,783.22,587.08
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,773.64,580.9
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,756.24,569.45
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,735.53,555.72
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,705.28,535.88
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,668.01,510.65
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,614.74,474.05
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,560.21,434.72
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,476.91,372.12
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,394.84,306.49
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,280.89,202.09
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,113.71,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.78,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,29.3,18.96
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,40.14,29.84
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.79,39.84
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,57.52,46.08
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,66.29,53.91
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,70.55,57.56
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,74.75,61.03
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,77.25,62.94
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,79.74,64.81
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,95.26,77.98
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,108.76,89.24
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,131.54,108.27
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,187.42,137.12
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,210.33,147.18
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,248.87,173.61
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,292.04,212.46
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,329.1,245.71
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,352.48,266.83
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,371.23,283.47
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,395.02,302.3
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,418.34,320.33
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,383.11,294.61
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,335.99,259.11
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,337.84,260.98
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,339.06,262.03
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,380.72,294.01
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,414.76,319.8
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,469.72,361.73
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,542.11,415.02
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,654.08,499.33
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,760.24,576.13
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,748.88,568.26
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,733.92,559.62
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,710.37,545.74
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,683.65,529.44
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,638.48,500.04
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,585.82,464.06
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,526.34,420.88
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,466.67,375.29
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,385.87,310.57
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,307.48,244.42
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,173.69,123.74
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,14.51,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.37,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.44,18.05
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,40.34,30.0
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,51.99,40.9
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,59.42,47.78
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,66.6,54.19
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,74.96,61.46
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,83.03,68.32
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,91.28,75.21
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,99.22,81.73
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,95.56,78.15
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,90.01,72.99
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,91.97,74.36
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,137.85,85.81
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,188.05,116.82
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,239.41,156.24
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,289.88,198.35
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,340.67,241.57
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,389.96,283.93
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,438.64,325.01
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,484.34,362.21
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,528.72,397.29
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,568.67,428.96
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,606.49,458.32
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,644.91,487.56
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,682.9,516.05
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,709.66,536.23
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,733.2,554.02
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,677.18,513.99
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,599.8,458.33
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,553.75,426.86
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,519.14,402.42
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,643.96,498.88
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,758.92,582.01
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,737.99,568.17
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,713.89,553.45
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,672.58,525.59
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,628.74,495.14
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,569.72,452.23
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,509.31,406.33
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,418.41,334.61
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,335.25,264.51
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,198.61,135.7
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.27,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.37,15.97
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.85,25.82
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,47.38,36.49
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,52.71,41.45
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,58.02,46.18
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,61.5,49.13
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,64.95,51.96
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,66.44,52.91
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,67.99,53.88
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,69.39,54.82
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,77.53,61.55
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,73.0,57.38
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,115.65,63.56
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,170.44,96.59
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,232.16,144.26
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,286.13,189.98
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,339.64,236.53
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,390.78,281.38
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,440.82,324.5
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,488.38,364.13
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,534.13,401.14
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,575.73,434.85
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,614.96,465.99
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,650.42,493.72
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,683.05,518.91
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,710.18,539.83
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,734.07,557.67
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,757.86,574.74
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,772.42,585.53
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,780.04,591.78
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,783.98,595.71
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,778.35,593.67
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,769.08,589.24
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,750.52,578.59
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,728.64,565.47
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,698.85,545.66
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,662.02,520.07
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,606.71,479.64
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,550.23,436.42
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,467.47,370.7
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,386.0,301.7
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,257.88,167.96
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,90.37,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.79,14.2
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,33.34,23.31
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,41.75,31.19
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,46.54,35.64
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,51.33,39.9
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,54.34,42.45
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,57.34,44.91
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,64.51,50.83
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,66.47,52.15
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,67.93,53.14
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,69.39,54.13
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,71.08,55.2
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,116.88,65.0
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,170.96,96.81
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,225.75,138.2
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,279.62,183.08
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,332.92,228.55
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,384.4,272.87
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,434.88,315.61
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,482.09,355.14
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,527.3,392.16
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,569.34,425.96
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,609.07,457.34
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,643.44,484.02
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,678.28,510.53
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,705.89,531.99
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,730.29,550.34
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,746.9,562.77
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,766.72,577.6
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,773.87,584.61
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,777.33,589.36
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,769.49,585.32
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,757.92,578.83
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,737.92,566.8
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,719.49,555.74
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,681.19,529.42
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,640.53,500.73
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,583.37,459.85
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,525.11,415.99
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,439.49,347.89
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,355.39,276.53
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,226.31,135.71
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,63.71,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,11.95,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,23.16,12.57
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,30.52,20.81
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,37.82,27.7
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,42.02,31.63
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,46.25,35.41
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,53.88,42.05
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,57.36,44.93
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,58.75,45.83
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,60.19,46.75
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,61.51,47.65
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,62.84,48.56
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,71.08,55.24
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,114.14,62.38
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,168.89,94.02
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,224.01,135.9
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,278.74,182.15
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,332.84,229.32
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,384.49,274.98
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,435.0,319.06
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,483.0,359.59
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,528.99,397.38
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,570.82,431.75
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,610.25,463.48
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,645.45,491.56
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,677.66,516.94
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,704.78,538.34
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,728.65,556.66
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,745.07,568.92
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,764.69,583.62
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,771.84,589.41
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,775.3,592.84
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,768.39,589.1
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,757.81,582.92
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,738.88,571.15
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,721.46,560.29
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,685.97,535.19
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,648.06,507.69
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,591.97,467.18
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,534.83,423.7
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,453.23,358.24
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,373.4,288.97
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,237.9,127.73
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.38,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,12.38,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,24.07,12.82
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,32.65,22.5
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,41.11,30.43
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,46.34,35.27
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,51.53,39.9
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,54.55,42.46
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,57.57,44.93
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,64.78,50.87
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,66.76,52.21
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,68.24,53.1
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,69.72,53.99
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,67.82,52.02
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,115.92,64.09
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,170.42,94.57
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,225.34,135.13
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,279.52,179.51
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,333.25,224.68
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,384.83,268.36
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,435.26,310.14
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,483.01,347.94
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,528.84,382.79
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,571.16,415.97
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,611.1,446.72
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,646.31,473.62
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,678.64,498.11
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,705.92,518.84
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,729.93,536.76
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,747.07,549.91
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,767.34,565.36
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,774.62,571.09
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,778.19,574.64
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,772.03,571.86
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,762.2,566.8
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,743.35,556.17
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,721.19,543.14
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,689.21,522.43
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,650.38,496.17
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,594.25,457.63
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,537.08,415.98
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,450.89,349.38
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,366.59,277.97
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,191.67,84.76
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.51,10.36
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.79,19.91
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,37.97,27.55
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,42.95,32.09
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,47.9,36.4
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,59.51,46.42
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,70.54,55.75
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,63.78,49.68
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,63.28,49.02
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,64.88,50.04
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,66.48,51.04
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,68.29,52.21
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,109.43,59.8
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,164.24,90.45
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,219.59,131.61
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,274.86,177.5
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,328.89,223.76
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,380.38,268.2
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,430.86,311.21
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,477.59,350.64
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,521.56,386.92
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,562.19,419.69
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,600.51,449.98
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,609.18,457.81
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,607.42,457.54
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,659.21,496.97
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,707.84,533.63
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,666.8,503.93
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,606.99,460.91
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,634.57,483.52
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,667.73,509.27
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,664.27,508.34
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,657.8,505.43
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,643.79,497.17
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,620.71,482.23
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,572.38,448.7
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,522.67,412.74
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,460.59,366.31
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,398.5,317.67
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,315.81,250.04
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,235.71,179.94
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,123.47,38.84
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
