Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.68,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.99,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.36,16.63
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.49,29.68
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,49.95,38.49
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,59.25,46.87
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,65.4,52.35
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,74.04,59.85
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,77.08,62.3
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,80.15,64.71
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,82.33,66.3
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,84.53,67.89
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,85.31,68.26
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,101.64,67.68
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,150.75,90.18
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,200.95,125.14
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,251.0,165.7
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,300.95,208.41
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,348.57,250.21
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,395.43,291.02
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,439.4,328.3
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,481.26,362.73
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,385.37,295.39
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,242.49,186.86
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,425.96,330.37
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,616.13,471.82
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,605.8,464.05
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,581.68,447.7
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,627.17,482.81
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,666.42,512.79
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,665.06,513.45
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,660.2,511.93
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,586.59,459.76
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,516.53,408.73
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,481.45,384.16
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,429.77,346.08
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,384.83,311.5
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,339.27,275.17
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,285.1,231.34
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,231.0,185.84
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,161.89,125.38
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,70.3,32.84
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,24.33,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,23.07,13.02
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,38.04,27.76
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,53.01,41.58
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,68.04,55.25
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,81.33,67.09
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,94.39,78.48
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,108.74,90.77
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,122.72,102.51
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,119.92,99.64
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,121.32,100.43
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,129.95,107.38
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,139.02,109.49
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,130.22,102.07
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,119.57,93.43
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,145.34,113.76
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,172.17,134.73
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,177.84,139.18
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,183.48,143.7
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,206.73,161.78
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,234.0,182.99
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,238.28,186.51
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,242.4,189.99
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,262.25,205.62
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,283.72,222.5
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,275.31,216.26
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,265.95,209.34
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,237.78,187.42
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,196.04,154.47
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,177.84,140.23
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,159.11,125.37
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,143.17,112.68
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,126.98,99.65
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,112.8,88.42
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,98.48,76.88
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,83.06,64.13
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,67.32,50.93
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,51.8,37.8
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,35.7,24.03
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,21.9,11.99
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.88,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.12,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,12.8,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,24.02,13.33
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.19,25.93
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,46.37,35.43
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,53.97,42.37
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,59.18,47.06
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,64.34,51.55
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,66.62,53.28
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,68.96,54.99
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,71.16,56.65
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,73.36,58.29
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,74.13,58.57
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,86.78,57.38
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,136.97,78.19
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,193.67,116.93
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,243.65,156.28
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,293.71,198.03
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,341.97,239.22
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,389.42,279.1
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,434.16,315.82
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,477.44,350.05
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,516.82,381.21
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,553.98,409.71
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,585.21,433.08
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,613.28,453.5
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,636.19,471.1
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,658.16,487.76
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,672.5,499.72
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,683.44,509.36
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,685.29,512.14
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,683.61,512.3
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,673.37,507.12
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,659.76,499.63
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,633.49,482.87
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,604.23,463.64
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,561.73,434.64
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,517.05,402.69
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,449.26,352.65
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,380.95,298.68
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,287.8,219.04
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,182.55,62.49
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,68.95,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,11.95,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,22.26,11.45
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,32.81,22.82
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,39.5,29.21
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,46.11,35.25
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,55.59,43.71
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,64.63,51.6
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,76.13,61.49
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,88.63,72.1
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,87.15,70.35
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,86.34,69.21
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,77.33,61.08
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,85.58,57.42
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,135.9,77.2
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,187.11,111.17
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,237.15,150.95
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,287.2,193.6
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,335.84,236.44
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,383.63,278.41
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,428.48,316.96
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,471.8,353.32
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,511.2,386.44
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,548.36,417.07
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,578.58,440.92
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,605.08,461.36
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,628.23,479.97
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,650.44,497.54
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,664.91,509.67
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,676.05,519.35
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,677.46,521.46
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,675.36,520.76
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,595.05,462.48
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,504.09,394.94
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,547.4,430.55
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,595.08,466.76
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,550.64,433.47
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,504.08,398.0
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,435.32,345.21
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,365.96,288.79
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,271.12,206.2
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,162.31,36.86
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,60.18,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,11.95,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.37,10.98
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,32.95,22.94
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,37.66,27.71
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,42.52,32.32
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,46.32,35.8
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,54.58,43.11
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,55.37,43.67
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,56.31,44.33
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,57.87,45.6
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,59.45,46.87
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,65.36,51.83
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,72.96,48.56
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,128.41,68.9
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,184.36,106.41
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,239.34,151.27
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,294.04,199.45
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,346.91,247.79
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,398.58,295.01
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,447.35,338.57
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,494.31,379.55
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,538.02,417.57
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,579.25,452.69
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,616.34,483.07
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,650.57,510.52
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,678.83,533.74
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,703.69,554.03
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,723.12,569.87
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,738.95,582.07
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,747.51,589.98
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,752.35,595.32
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,748.51,593.54
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,741.05,589.13
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,722.89,576.99
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,701.62,562.1
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,673.37,540.41
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,635.22,509.95
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,574.24,461.47
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,512.18,408.76
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,408.42,313.8
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,292.18,30.99
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,127.14,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,20.85,9.67
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.82,20.83
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,35.25,26.31
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,40.71,31.5
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,44.25,34.83
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,47.8,38.03
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,49.98,39.83
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,52.19,41.57
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,60.2,48.56
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,62.53,50.4
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,64.0,51.38
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,71.65,57.76
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,127.81,69.22
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,184.35,106.45
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,239.9,151.07
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,294.92,198.4
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,348.04,244.92
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,399.89,289.61
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,448.85,330.72
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,495.87,368.79
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,539.31,404.95
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,580.18,438.37
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,616.78,468.02
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,650.4,494.99
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,678.4,517.59
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,702.96,537.52
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,720.97,551.64
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,735.28,561.96
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,743.15,569.35
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,747.32,574.39
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,741.61,571.64
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,739.39,571.41
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,719.77,558.0
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,696.8,542.01
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,658.43,514.95
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,617.47,484.6
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,552.9,436.86
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,487.2,384.3
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,380.57,288.51
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,260.84,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,112.94,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,10.24,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,19.48,7.95
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,28.05,19.27
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,32.68,24.05
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,37.4,28.59
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,40.66,31.68
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,43.94,34.67
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,50.98,40.9
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,53.67,43.09
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,55.79,44.71
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,57.83,46.24
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,59.04,46.91
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,64.15,51.0
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,120.94,63.17
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,178.01,100.07
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,234.58,145.62
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,290.65,194.59
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,344.54,242.95
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,397.08,289.82
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,446.64,333.35
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,494.16,374.0
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,538.49,411.7
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,580.25,446.39
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,617.6,477.2
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,651.86,505.05
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,680.28,527.79
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,705.2,547.59
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,724.54,561.82
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,740.18,572.13
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,748.29,579.4
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,752.6,584.16
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,748.47,582.47
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,740.71,578.25
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,722.02,565.58
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,700.2,550.2
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,670.62,527.86
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,631.24,497.03
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,568.5,449.58
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,504.75,397.38
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,396.99,297.63
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,274.99,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,119.97,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,9.39,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,17.38,5.58
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,27.94,18.98
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,33.4,24.54
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,38.89,29.78
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,42.44,33.15
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,46.02,36.4
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,48.23,38.24
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,50.47,40.03
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,58.42,46.98
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,60.75,48.85
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,62.23,49.94
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,65.12,52.28
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,119.75,65.1
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,174.89,100.59
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,229.2,144.45
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,283.12,191.9
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,335.14,239.55
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,385.99,286.17
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,434.69,329.74
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,481.62,370.69
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,524.67,408.24
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,565.3,442.92
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,601.22,472.54
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,634.23,499.22
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,662.31,522.35
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,687.09,542.63
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,705.79,557.4
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,720.91,568.47
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,728.05,575.37
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,731.49,579.75
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,726.88,577.61
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,725.75,578.02
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,705.91,564.11
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,682.78,547.33
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,644.02,517.96
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,602.76,485.22
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,537.03,433.23
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,470.41,376.79
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,358.63,270.23
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,232.0,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,99.97,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,8.54,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,18.06,4.88
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,27.1,18.07
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,41.07,31.31
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,53.0,42.39
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,62.5,51.14
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,71.71,59.43
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,71.5,58.99
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,72.63,59.68
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,83.63,69.18
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,92.02,76.27
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,95.51,78.99
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,98.96,81.68
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,124.96,75.56
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,177.82,103.86
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,226.17,149.12
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,267.58,191.16
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,305.4,226.52
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,336.57,255.53
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,340.01,262.39
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,331.16,258.09
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,388.86,303.65
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,458.38,358.39
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,477.93,374.1
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,495.13,387.88
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,507.33,398.53
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,517.3,407.36
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,559.53,441.04
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,608.95,479.45
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,476.79,378.68
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,315.54,252.03
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,299.33,240.87
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,282.2,228.03
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,261.94,213.33
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,240.68,197.38
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,213.26,175.36
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,184.95,151.87
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,151.56,123.22
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,116.86,92.57
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,62.66,42.98
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.58,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,16.29,2.4
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,32.31,22.15
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,42.71,32.35
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,52.95,41.95
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,60.0,48.48
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,69.94,57.39
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,71.28,58.45
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,72.83,59.64
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,75.36,61.64
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,77.92,63.64
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,74.33,60.21
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,77.88,63.08
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,64.52,36.25
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,18.18,9.75
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,94.6,73.43
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,166.81,132.33
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,161.94,128.39
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,156.13,123.76
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,265.25,208.87
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,400.31,315.9
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,418.78,333.13
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,426.98,341.91
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,529.79,426.06
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,626.35,505.58
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,652.89,529.53
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,676.07,550.84
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,693.85,566.75
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,708.12,579.42
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,714.12,584.88
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,722.8,592.53
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,716.35,588.76
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,706.24,582.16
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,684.42,566.65
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,659.33,548.02
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,616.16,514.27
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,570.5,476.84
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,501.52,417.75
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,441.15,362.05
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,327.69,244.27
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,162.0,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
