Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,298.07,231.91
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,321.4,251.98
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,345.61,272.79
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,338.31,268.29
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,318.24,253.12
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,192.7,153.38
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,50.56,36.4
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,101.83,79.04
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,158.71,125.88
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,139.98,110.56
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,120.64,94.7
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,109.9,86.01
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,99.08,77.18
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,86.34,66.79
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,73.41,56.08
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,59.07,43.92
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,44.33,31.31
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,30.92,19.78
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,18.16,8.48
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,6.83,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,13.66,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,22.71,12.36
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,30.78,21.59
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,35.35,26.23
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,39.99,30.69
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,43.19,33.7
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,46.42,36.62
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,48.3,38.23
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,50.2,39.82
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,57.15,45.9
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,58.79,47.19
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,60.28,48.42
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,108.89,59.21
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,161.61,91.14
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,214.17,132.63
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,265.8,178.47
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,316.41,225.37
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,363.97,269.78
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,409.78,312.23
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,452.45,351.92
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,492.75,388.89
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,528.62,420.8
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,561.57,449.59
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,589.87,474.86
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,614.93,497.13
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,633.47,514.02
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,648.5,527.91
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,656.2,535.62
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,660.29,540.3
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,655.87,537.81
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,653.93,536.63
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,634.25,522.36
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,611.32,504.71
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,571.09,471.27
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,528.44,434.03
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,456.7,372.56
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,384.26,297.96
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,194.91,5.51
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,12.8,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,21.74,11.55
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,29.79,21.14
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,34.82,26.29
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,39.89,31.23
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,43.48,34.59
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,47.07,37.82
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,49.31,39.79
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,51.56,41.72
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,52.94,42.74
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,60.57,49.38
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,62.04,50.6
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,107.12,60.1
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,159.33,91.57
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,211.47,132.75
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,261.65,177.49
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,310.88,223.43
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,358.02,267.69
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,403.54,310.09
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,445.58,349.46
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,485.37,386.19
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,521.72,418.76
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,555.55,448.58
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,583.39,473.67
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,608.02,495.77
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,626.44,512.83
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,641.36,526.91
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,649.61,535.21
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,654.32,540.52
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,650.29,538.63
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,648.71,537.87
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,629.13,522.44
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,606.31,503.68
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,565.54,469.51
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,522.31,431.5
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,450.86,370.09
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,378.85,295.34
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,192.19,1.84
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,24.18,13.01
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,29.89,21.27
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,34.83,26.4
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,43.35,34.55
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,59.17,49.19
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,73.28,62.02
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,79.86,67.9
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,86.29,73.54
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,71.38,59.76
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,59.45,48.74
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,60.67,49.77
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,103.26,58.86
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,159.58,100.8
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,203.11,142.39
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,240.74,176.28
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,276.02,209.11
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,331.43,252.18
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,399.52,307.02
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,381.2,301.96
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,328.09,265.38
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,295.78,241.52
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,254.58,208.98
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,321.18,264.92
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,396.29,326.86
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,345.33,285.28
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,276.97,229.24
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,372.01,310.84
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,473.38,395.15
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,461.65,386.03
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,447.57,375.66
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,427.63,360.22
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,405.61,342.39
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,369.43,311.53
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,332.07,278.45
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,281.65,233.42
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,231.34,180.77
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,116.7,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,16.52,6.68
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,26.96,18.57
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,39.42,30.63
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,51.73,42.41
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,63.22,53.2
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,74.59,63.69
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,85.18,73.41
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,95.65,82.9
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,102.33,88.68
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,108.9,94.29
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,122.07,105.96
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,137.54,113.58
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,129.39,106.38
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,118.32,97.22
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,125.05,102.86
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,131.93,108.58
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,176.87,144.85
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,228.1,186.2
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,190.95,156.5
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,144.38,118.32
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,121.91,99.58
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,98.72,79.97
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,83.9,67.53
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,68.93,54.81
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,77.7,62.54
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,86.95,70.65
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,104.36,85.88
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,123.77,102.8
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,113.16,93.74
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,102.52,84.62
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,89.32,73.32
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,75.92,61.65
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,61.67,48.93
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,47.01,35.7
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,32.39,22.42
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,18.16,9.17
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.06,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.64,9.03
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.74,20.75
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,35.43,26.65
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,41.12,32.25
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,44.61,35.6
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,48.14,38.86
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,54.86,44.92
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,57.3,47.0
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,58.13,47.48
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,59.04,48.03
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,60.25,48.92
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,96.59,55.55
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,146.24,83.78
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,196.04,122.05
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,244.53,164.46
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,292.31,208.31
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,337.36,250.14
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,380.85,290.19
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,420.68,327.04
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,458.35,361.3
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,492.32,392.0
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,523.59,419.86
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,495.7,401.41
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,447.68,365.78
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,470.05,385.91
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,491.47,404.83
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,553.49,455.44
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,605.35,497.39
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,594.86,489.35
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,580.82,478.65
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,560.77,463.08
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,534.17,441.62
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,487.75,403.32
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,439.44,361.81
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,366.88,300.0
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,294.94,228.31
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,151.38,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.41,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.87,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.28,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.11,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.93,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.35,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.76,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,25.19,17.61
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,44.71,33.79
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,29.76,20.55
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,14.86,7.4
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,23.97,15.38
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,33.1,23.35
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,25.22,16.44
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,17.35,9.55
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,78.68,62.9
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,140.52,115.97
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,85.2,68.37
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,29.78,20.34
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,60.15,46.8
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,91.52,73.93
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,51.79,39.55
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,13.19,5.91
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,12.36,5.23
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.54
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.46
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.37
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,262.43,227.39
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,495.99,418.74
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,443.41,373.48
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,388.33,326.58
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,314.86,261.75
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,243.34,190.36
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,123.3,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,11.1,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,19.59,6.86
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,28.28,19.33
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,33.66,24.98
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,42.57,33.47
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,45.18,36.04
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,47.92,38.59
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,50.52,40.91
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,53.12,43.17
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,53.72,43.48
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,54.4,43.84
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,61.82,50.36
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,95.01,54.94
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,146.59,82.56
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,198.14,121.25
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,247.92,164.22
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,296.84,208.64
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,343.35,251.2
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,388.19,291.62
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,429.95,328.79
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,469.51,362.79
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,504.81,391.81
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,537.4,417.48
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,564.21,440.3
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,587.82,460.27
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,605.27,475.98
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,619.25,488.93
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,631.13,500.6
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,635.08,506.34
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,628.62,504.17
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,618.59,498.93
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,598.09,483.92
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,574.37,465.59
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,530.54,431.29
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,484.16,393.21
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,419.57,337.99
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,349.08,266.56
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,176.96,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,19.14,5.67
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,31.28,21.85
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,44.48,34.7
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,57.39,46.93
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,69.37,58.12
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,81.07,68.85
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,91.03,77.95
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,100.75,86.71
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,109.87,94.68
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,122.54,105.72
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,122.14,105.17
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,128.23,105.23
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,127.6,104.37
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,125.58,102.61
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,173.6,137.61
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,240.11,189.17
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,246.75,197.6
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,248.65,201.5
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,295.16,239.45
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,346.39,282.19
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,360.19,295.6
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,372.23,307.39
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,343.95,285.5
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,299.84,249.7
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,296.83,248.25
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,292.84,245.8
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,269.98,227.48
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,245.33,207.32
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,233.97,198.29
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,221.9,188.44
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,205.49,174.9
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,188.28,160.32
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,165.74,140.58
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,142.26,119.46
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,112.98,92.52
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,82.02,61.76
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,38.27,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,19.16,4.91
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,28.3,19.65
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,34.3,26.11
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,40.32,32.11
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,43.92,35.68
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,47.55,39.14
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,49.81,41.28
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,52.09,43.4
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,53.91,44.95
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,61.52,51.86
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,63.04,53.17
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,93.28,56.66
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,147.03,84.78
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,200.78,125.74
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,253.0,172.3
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,304.3,220.92
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,353.59,268.26
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,401.26,313.79
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,445.5,356.25
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,487.47,395.88
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,525.1,430.44
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,559.95,461.82
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,588.97,488.44
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,614.66,511.81
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,634.96,530.7
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,651.74,546.46
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,660.54,555.36
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,665.62,561.07
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,661.94,559.59
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,654.68,554.62
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,641.21,544.42
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,618.69,526.05
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,578.62,491.72
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,535.91,453.34
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,465.78,391.14
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,394.88,314.82
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,200.33,9.92
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,12.56,0.53
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,28.25,19.61
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,34.2,26.13
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,40.18,32.12
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,44.18,36.08
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,48.18,39.91
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,50.8,42.32
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,53.42,44.67
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,54.03,45.18
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,54.72,45.74
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,62.38,52.68
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,90.07,55.56
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,142.29,81.95
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,194.66,121.28
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,245.69,166.48
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,295.79,213.79
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,343.73,259.73
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,390.23,304.16
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,433.65,345.72
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,474.85,384.49
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,511.28,417.93
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,544.93,448.2
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,574.07,474.71
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,600.0,498.06
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,620.12,516.38
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,636.79,531.62
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,645.9,539.94
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,651.39,545.07
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,647.86,543.2
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,640.8,537.98
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,628.46,527.86
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,607.09,509.83
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,568.52,477.06
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,527.38,440.44
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,458.61,380.79
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,389.36,307.69
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,197.4,14.74
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
