Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,12.74,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,26.29,17.69
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,32.29,24.23
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,38.29,30.23
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,41.9,33.81
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,45.53,37.28
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,47.79,39.27
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,50.07,41.21
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,51.87,42.66
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,53.69,44.09
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,64.51,53.94
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,97.76,68.23
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,137.48,83.59
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,188.31,116.08
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,230.36,163.57
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,253.9,195.77
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,247.19,197.78
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,221.17,181.38
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,234.17,192.88
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,252.69,208.97
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,290.52,240.53
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,340.61,282.41
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,299.89,249.78
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,251.75,210.16
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,162.85,135.62
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,67.32,53.13
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,73.79,59.03
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,80.8,65.35
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,73.07,58.7
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,65.3,51.98
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,56.5,44.46
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,47.62,36.74
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,38.47,28.57
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,29.75,20.68
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,21.45,13.07
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,13.17,5.23
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.57,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,3.7,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.11,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,57.21,46.64
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,105.39,85.76
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,108.0,87.64
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,110.45,89.44
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,152.78,122.46
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,203.54,162.57
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,214.02,171.65
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,223.96,180.34
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,263.48,211.84
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,311.88,251.06
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,368.59,297.22
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,427.39,345.59
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,431.26,350.63
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,430.87,351.96
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,444.13,363.67
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,455.88,373.98
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,483.01,397.28
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,515.86,424.63
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,507.21,418.36
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,495.51,409.55
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,477.07,395.95
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,456.05,379.41
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,422.68,351.25
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,387.37,320.07
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,329.16,270.01
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,271.43,211.94
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,141.19,17.26
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,3.69,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,7.39,0.7
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,11.51,4.77
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,15.63,8.71
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,19.77,12.62
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,23.91,16.48
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,28.06,20.29
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,32.21,24.05
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,40.94,31.89
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,49.69,39.63
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,82.93,69.48
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,113.59,92.34
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,119.85,97.23
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,126.23,102.23
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,132.78,107.53
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,139.52,113.03
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,166.26,134.52
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,197.1,159.55
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,219.13,177.43
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,243.85,197.76
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,283.73,230.46
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,330.62,268.92
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,336.15,274.89
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,340.41,279.97
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,252.47,208.73
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,147.38,120.67
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,84.69,67.97
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,26.42,17.55
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,23.92,15.43
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,21.43,13.26
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,18.53,10.74
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,15.64,8.2
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,12.75,5.6
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,9.86,2.99
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,6.98,0.36
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.05,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,13.93,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,27.16,17.7
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,39.97,30.65
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,52.46,42.63
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,63.61,53.18
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,74.47,63.27
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,84.07,72.01
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,93.41,80.37
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,106.53,92.02
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,116.55,100.73
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,112.48,96.88
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,117.44,90.41
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,151.77,109.89
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,185.51,135.31
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,215.63,162.71
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,239.89,186.18
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,266.59,209.23
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,294.5,233.43
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,302.48,243.06
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,305.53,247.83
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,286.44,234.04
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,267.27,219.43
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,270.73,222.98
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,273.7,225.99
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,248.92,206.11
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,231.47,192.06
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,193.08,160.45
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,142.5,117.91
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,130.91,108.33
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,119.19,98.39
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,104.23,85.5
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,89.09,72.3
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,73.26,58.39
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,57.05,43.99
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,40.87,29.54
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,23.44,13.59
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,11.13,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.95,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,24.71,15.64
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,29.9,21.75
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,35.17,27.06
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,38.94,30.86
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,42.73,34.56
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,45.13,36.87
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,52.28,43.56
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,51.42,42.63
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,55.08,45.88
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,59.38,49.81
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,74.47,47.64
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,126.26,73.65
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,168.84,109.09
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,223.65,151.87
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,287.54,206.48
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,317.72,243.49
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,333.76,266.46
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,399.91,324.18
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,472.35,387.88
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,510.02,424.45
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,544.76,457.85
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,574.89,486.44
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,601.71,511.62
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,622.28,531.53
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,639.26,548.1
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,649.25,559.25
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,655.54,567.07
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,652.68,566.21
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,646.27,561.98
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,628.86,547.96
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,613.86,535.15
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,572.49,498.52
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,528.43,458.02
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,459.7,394.65
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,389.89,319.93
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,199.63,54.13
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,12.83,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,25.48,16.51
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,36.61,28.35
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,47.46,39.07
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,57.23,48.67
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,66.73,57.87
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,72.86,63.63
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,78.88,69.14
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,84.15,73.85
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,89.36,78.44
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,99.48,87.52
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,120.28,101.46
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,109.24,91.53
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,96.03,80.02
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,103.47,86.34
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,111.03,92.68
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,127.6,106.9
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,144.91,121.74
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,135.2,113.4
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,124.76,104.45
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,128.84,108.07
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,133.11,111.85
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,83.02,68.18
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,33.91,24.77
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,26.85,18.51
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,19.81,12.21
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,17.32,10.0
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,14.83,7.77
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,13.59,6.66
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,12.35,5.55
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,10.69,4.05
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,9.04,2.55
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,7.39,1.04
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,5.74,0.0
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.1,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.46,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.23,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.0,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,27.78,17.96
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.55,28.67
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,47.2,38.17
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,53.34,44.29
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,62.17,52.75
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,65.77,56.19
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,69.4,59.58
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,78.49,67.99
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,96.01,84.13
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,103.55,90.94
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,111.24,93.54
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,128.04,107.48
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,146.55,122.57
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,153.96,128.83
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,161.41,135.26
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,217.07,177.39
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,292.37,238.08
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,314.38,259.27
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,335.19,279.26
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,401.01,334.95
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,475.16,398.06
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,390.55,330.51
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,273.27,231.9
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,178.38,151.01
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,83.3,67.74
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,322.51,279.57
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,546.25,468.74
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,538.12,462.06
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,526.87,453.69
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,501.46,433.17
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,473.13,409.4
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,424.7,367.05
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,372.37,320.13
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,303.75,258.38
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,236.48,192.29
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,122.4,40.87
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,11.35,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,23.17,13.0
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,29.42,20.07
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,35.66,26.11
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,39.64,29.91
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,43.64,33.58
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,67.2,54.62
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,96.26,80.27
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,105.87,88.31
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,115.25,96.03
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,123.27,102.65
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,132.51,104.8
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,93.55,71.62
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,39.73,27.74
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,40.98,28.78
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,42.23,29.8
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,24.38,14.83
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,6.19,0.0
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,5.77,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,18.99,10.63
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,32.24,22.05
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,18.15,10.01
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.82,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,10.72,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,21.22,11.99
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,35.08,26.19
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,48.74,39.4
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,61.05,51.23
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,73.8,63.33
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,84.52,73.39
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,95.03,83.11
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,105.61,92.79
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,115.95,102.15
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,121.36,106.93
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,132.21,116.65
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,152.61,123.07
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,174.74,139.48
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,195.18,157.07
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,215.25,175.07
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,177.17,146.09
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,126.54,105.08
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,155.84,130.03
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,191.09,160.04
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,258.54,216.5
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,337.72,282.77
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,281.69,236.95
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,216.12,181.82
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,399.55,339.07
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,574.72,483.6
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,581.27,489.31
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,584.45,493.2
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,579.14,490.27
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,570.53,484.36
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,548.82,467.32
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,524.06,446.98
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,485.29,414.07
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,444.26,377.68
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,374.46,315.99
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,304.6,248.0
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,161.24,68.88
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,12.02,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,24.72,14.94
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,31.24,22.94
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,37.77,29.54
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,41.4,33.21
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,45.08,36.78
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,47.79,39.4
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,50.52,41.97
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,77.8,67.23
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,105.18,92.17
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,109.8,95.99
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,117.55,102.67
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,128.75,84.39
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,176.43,105.6
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,228.59,148.64
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,280.04,194.41
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,329.2,239.03
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,376.89,281.61
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,421.37,323.32
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,463.71,362.74
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,501.84,397.52
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,537.09,429.26
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,567.35,456.86
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,594.45,481.56
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,504.81,414.81
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,376.29,313.65
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,524.29,437.05
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,658.02,544.17
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,657.82,545.16
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,653.93,544.29
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,636.9,532.18
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,616.35,516.25
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,579.99,486.12
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,540.79,452.06
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,473.94,394.93
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,405.71,328.37
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,210.04,99.2
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,10.67,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,22.77,13.05
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,28.39,20.18
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,34.07,25.92
