Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,37.79,29.58
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,41.54,33.11
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,43.91,35.31
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,46.31,37.46
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,53.07,43.5
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,55.17,45.17
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,56.75,46.44
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,63.01,51.94
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,114.56,62.37
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,166.23,95.91
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,217.11,137.17
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,267.28,181.55
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,315.16,225.58
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,361.57,268.42
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,404.77,308.92
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,445.86,347.08
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,483.11,380.85
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,517.69,411.73
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,547.15,437.99
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,573.51,461.29
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,594.42,479.39
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,611.94,494.51
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,622.73,504.69
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,630.03,511.83
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,627.77,510.85
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,627.58,510.9
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,611.68,500.93
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,592.48,487.47
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,556.09,458.72
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,516.95,426.17
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,452.2,371.52
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,386.44,308.82
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,200.59,100.02
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,11.52,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,22.47,12.48
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,29.22,20.69
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,35.95,27.37
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,39.59,30.94
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,47.12,37.92
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,49.68,40.2
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,52.29,42.43
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,52.89,42.77
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,53.61,43.19
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,54.96,44.25
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,59.47,48.13
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,116.05,64.5
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,166.58,96.8
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,216.31,137.02
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,265.43,180.63
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,312.09,223.87
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,357.29,266.06
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,399.48,305.8
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,439.63,343.17
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,476.48,376.46
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,510.8,406.87
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,539.65,433.07
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,565.5,456.38
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,586.0,475.09
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,607.18,493.85
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,618.88,505.7
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,627.08,514.6
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,626.86,515.77
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,623.13,513.88
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,607.6,503.7
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,588.74,490.03
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,557.65,464.45
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,523.87,435.1
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,460.97,381.45
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,396.68,319.66
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,206.5,110.15
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,12.38,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,22.99,12.85
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,35.97,26.95
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,48.68,39.3
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,60.78,50.85
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,72.59,61.95
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,83.5,72.01
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,94.14,81.63
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,103.23,89.54
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,109.65,94.88
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,114.73,99.11
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,124.99,107.93
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,142.11,114.62
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,168.9,133.24
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,196.79,139.36
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,267.23,184.9
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,314.16,228.44
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,359.73,270.91
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,402.15,310.76
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,442.46,348.04
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,479.38,381.22
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,513.78,411.47
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,542.45,437.29
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,568.04,460.14
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,588.23,477.85
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,605.08,492.61
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,619.7,505.43
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,626.77,512.29
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,623.87,511.66
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,617.34,507.94
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,599.86,495.62
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,579.04,479.82
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,542.46,450.05
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,503.12,416.47
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,437.2,361.61
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,379.48,306.58
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,208.96,119.03
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.95,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,4.69,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,9.04,1.41
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,17.31,9.75
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,25.59,17.62
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,34.73,26.18
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,43.83,34.61
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,52.21,42.35
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,60.51,49.94
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,33.87,25.48
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,6.58,0.39
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,73.1,60.97
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,126.85,108.95
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,137.21,111.07
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,146.67,118.5
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,138.58,112.15
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,123.17,99.72
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,114.62,92.29
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,105.56,84.45
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,107.99,86.33
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,110.47,88.25
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,159.59,129.01
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,210.79,171.16
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,110.79,88.43
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.9,2.83
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,9.07,2.13
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,8.24,1.41
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,25.6,16.31
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,43.03,31.26
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,39.28,28.1
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,35.53,24.93
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,30.96,21.08
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,26.4,17.19
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,21.84,13.25
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,17.29,9.26
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,12.74,5.24
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,8.21,1.17
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.51,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,13.23,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,24.02,12.85
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,33.5,23.93
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,42.89,32.99
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,36.43,27.48
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,34.71,26.04
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,41.78,32.54
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,48.86,38.99
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,55.88,45.23
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,72.19,59.74
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,73.69,60.85
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,92.87,77.68
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,108.63,87.19
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,124.85,100.41
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,146.53,117.44
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,168.86,135.05
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,155.22,124.37
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,136.58,109.38
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,125.47,100.21
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,113.78,90.51
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,95.76,75.5
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,77.36,60.12
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,96.29,76.1
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,116.05,92.67
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,94.39,74.61
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,72.55,56.33
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,98.09,78.07
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,126.39,101.94
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,115.49,92.85
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,104.49,83.69
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,297.58,249.7
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,479.88,396.35
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,436.71,358.88
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,391.27,320.5
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,325.27,265.62
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,262.81,209.61
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,167.51,101.55
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,40.9,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,12.38,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,24.12,12.77
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,33.29,23.78
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,42.33,32.62
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,47.23,37.41
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,52.15,42.04
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,55.69,45.36
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,59.24,48.6
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,53.55,43.29
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,59.7,48.71
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,64.53,52.87
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,69.33,56.96
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,81.41,64.46
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,93.6,74.55
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,97.16,77.44
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,100.73,80.36
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,148.36,118.73
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,200.93,160.82
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,182.55,146.66
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,157.51,126.77
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,165.71,133.47
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,174.6,140.68
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,219.8,178.09
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,272.62,221.54
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,422.78,343.93
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,569.98,460.26
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,414.07,338.56
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,212.4,173.83
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,201.25,165.77
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,189.63,156.53
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,380.17,318.11
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,538.53,445.46
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,503.7,414.76
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,466.69,382.62
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,404.03,329.84
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,341.16,272.69
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,235.43,150.0
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,94.84,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,5.97,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,11.53,3.0
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,20.22,12.06
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,28.93,20.24
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,38.38,28.98
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,47.55,37.37
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,56.26,45.22
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,64.89,52.88
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,60.91,49.17
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,56.37,44.94
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,91.43,75.87
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,123.56,103.77
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,132.7,105.46
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,148.99,117.72
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,180.13,137.79
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,226.09,171.07
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,259.35,196.57
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,301.75,230.71
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,308.86,241.14
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,310.97,246.26
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,362.55,287.83
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,416.04,331.27
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,428.87,343.63
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,438.71,353.34
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,447.78,361.63
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,454.62,367.95
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,352.23,286.62
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,230.92,187.31
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,219.94,179.07
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,208.41,170.01
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,191.19,156.3
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,185.67,151.89
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,163.85,133.64
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,141.22,114.28
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,101.11,79.9
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,71.77,53.82
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,40.32,21.87
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,7.68,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,10.67,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,22.91,11.79
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,29.44,20.67
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,36.01,27.26
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,40.1,31.25
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,44.22,35.1
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,46.94,37.6
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,49.67,40.04
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,50.74,40.89
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,57.46,46.86
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,59.4,48.44
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,61.26,49.94
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,108.56,59.8
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,161.19,91.62
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,213.28,133.14
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,264.63,178.71
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,313.49,223.67
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,361.01,267.61
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,405.69,308.96
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,448.23,347.47
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,486.84,380.93
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,522.83,410.94
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,554.31,436.96
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,582.67,459.43
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,604.74,475.35
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,623.34,487.88
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,635.08,498.44
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,643.19,506.18
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,643.23,507.84
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,639.72,506.67
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,625.47,498.44
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,613.84,491.51
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,581.07,467.83
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,545.53,440.52
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,485.73,393.43
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,424.62,339.98
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,313.21,214.04
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,169.94,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,12.38,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,22.6,11.25
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,33.38,23.85
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,42.44,32.69
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,46.18,36.43
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,50.07,40.13
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,53.35,43.13
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,56.66,46.05
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,60.96,49.71
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,60.33,48.87
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,61.91,50.1
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,63.52,51.35
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,106.47,59.83
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,156.81,89.76
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,207.64,129.98
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,258.28,174.76
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,309.61,221.6
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,356.79,265.58
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,401.62,308.79
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,444.68,350.19
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,485.14,388.3
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,523.62,424.23
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,555.62,455.04
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,584.61,482.99
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,608.87,505.99
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,629.88,526.03
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,642.89,539.77
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,652.29,550.32
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,654.31,553.62
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,652.76,553.66
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,640.1,544.14
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,624.22,531.37
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,600.1,510.89
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,567.34,481.81
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,509.71,430.91
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,450.58,374.34
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,341.29,245.53
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,197.8,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,10.67,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,22.85,11.6
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,29.82,21.12
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,36.79,28.15
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,41.27,32.61
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,45.78,36.94
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,48.85,39.88
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,51.94,42.75
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,53.71,44.27
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,55.51,45.77
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,56.85,46.93
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,58.21,48.1
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,109.29,62.94
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,161.85,94.94
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,213.94,137.33
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,265.47,184.39
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,314.92,231.45
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,363.4,278.14
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,408.59,322.4
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,451.7,364.2
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,491.1,402.09
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,528.0,437.11
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,560.25,467.44
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,589.39,494.56
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,612.26,516.04
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,631.67,534.25
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,644.83,546.84
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,654.38,556.17
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,655.84,558.81
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,653.75,558.22
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,646.28,551.89
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,629.75,537.97
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,596.74,509.9
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,560.75,477.89
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,501.8,426.18
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,441.27,368.98
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,256.16,189.68
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,20.49,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,10.24,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
